"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/07/12 14:38:28","227.7384","73.4","214.33","364","60.03","30"
"09/07/12 14:43:27","227.7442","111.1","215.37","533","60.03","29"
"09/07/12 14:48:28","227.7576","35.2","214.45","96","60.0","29"
"09/07/12 14:53:28","227.7676","40.0","215.13","231","60.0","29"
"09/07/12 14:58:27","227.7726","49.5","215.27","222","60.0","28"
"09/07/12 15:03:28","227.7758","64.5","215.53","328","60.0","27"
"09/07/12 15:08:28","227.7801","57.2","214.9","240","60.0","26"
"09/07/12 15:13:28","227.7939","197.1","218.46","892","60.0","27"
"09/07/12 15:18:29","227.8053","44.8","215.66","156","60.03","27"
"09/07/12 15:23:29","227.8098","48.6","215.38","348","60.03","26"
"09/07/12 15:28:27","227.8154","54.6","214.84","416","60.03","26"
"09/07/12 15:33:29","227.8201","30.8","214.23","186","60.0","25"
"09/07/12 15:38:29","227.8307","170.0","217.28","779","60.03","26"
"09/07/12 15:43:29","227.8406","169.4","216.9","776","60.03","26"
"09/07/12 15:48:27","227.8529","54.1","214.14","264","60.03","27"
"09/07/12 15:53:28","227.8557","35.1","213.84","131","60.0","26"
"09/07/12 15:58:28","227.8631","42.5","214.62","413","60.0","25"
"09/07/12 16:03:29","227.8704","93.1","215.54","449","60.0","25"
"09/07/12 16:08:28","227.8806","130.2","216.55","607","60.03","26"
"09/07/12 16:13:28","227.8906","142.2","216.77","661","60.0","26"
"09/07/12 16:18:29","227.8964","49.2","215.34","155","60.03","26"
"09/07/12 16:23:29","227.9033","143.2","216.5","666","60.0","26"
"09/07/12 16:28:29","227.9097","36.3","214.5","193","60.0","25"
"09/07/12 16:33:29","227.9121","14.0","213.7","258","60.0","24"
"09/07/12 16:38:27","227.9138","14.1","212.94","5","60.03","23"
"09/07/12 16:43:27","227.9153","24.0","214.04","24","60.03","23"
"09/07/12 16:48:28","227.9173","38.9","214.09","305","60.03","22"
"09/07/12 16:53:29","227.92","27.8","214.63","193","60.03","22"
"09/07/12 16:58:29","227.9254","65.5","215.79","332","60.03","22"
"09/07/12 17:03:29","227.9302","69.3","215.28","349","60.0","22"
"09/07/12 17:08:29","227.9352","44.9","214.66","308","60.03","23"
"09/07/12 17:13:28","227.9384","40.4","214.55","107","60.03","22"
"09/07/12 17:18:29","227.9424","66.9","215.24","338","60.0","22"
"09/07/12 17:23:28","227.9461","20.9","213.01","214","60.03","22"
"09/07/12 17:28:28","227.9495","39.9","213.76","101","60.03","22"
"09/07/12 17:33:28","227.9518","29.3","212.6","271","60.03","22"
"09/07/12 17:38:27","227.9549","37.4","213.75","299","60.03","22"
"09/07/12 17:43:28","227.9578","40.6","213.98","227","60.03","22"
"09/07/12 17:48:27","227.9604","34.4","213.64","124","60.0","22"
"09/07/12 17:53:27","227.9627","30.4","213.96","131","60.03","22"
"09/07/12 17:58:28","227.9645","15.7","213.44","206","60.0","22"
"09/07/12 18:03:27","227.9658","15.0","213.72","3","60.03","21"
"09/07/12 18:08:28","227.9669","14.9","213.86","84","60.03","20"
"09/07/12 18:13:27","227.9677","14.4","213.22","41","60.03","20"
"09/07/12 18:18:28","227.9682","0.0","214.3","0","60.03","20"
"09/07/12 18:23:28","227.9685","0.0","213.25","0","60.03","20"
"09/07/12 18:28:29","227.9689","0.0","213.09","0","60.03","20"
"09/07/12 18:33:28","227.9691","0.0","213.12","0","60.03","19"
"09/08/12 06:43:30","227.9699","12.3","213.91","1","60.03","12"
"09/08/12 06:48:30","227.9704","0.0","214.73","0","60.03","13"
"09/08/12 06:53:29","227.971","14.5","214.58","7","60.03","13"
"09/08/12 06:58:29","227.9719","18.8","214.3","97","60.03","13"
"09/08/12 07:03:29","227.9732","18.2","215.11","174","60.07","13"
"09/08/12 07:08:29","227.9743","12.9","214.64","51","60.03","13"
"09/08/12 07:13:28","227.9759","13.9","214.79","140","60.0","14"
"09/08/12 07:18:28","227.9781","35.0","214.89","76","60.0","14"
"09/08/12 07:23:28","227.9807","33.4","215.31","150","60.03","15"
"09/08/12 07:28:28","227.9838","43.0","214.13","338","60.03","16"
"09/08/12 07:33:28","227.9875","46.1","213.83","93","60.0","16"
"09/08/12 07:38:27","227.9913","55.1","214.87","314","60.03","17"
"09/08/12 07:43:28","227.9951","67.7","214.95","342","60.0","17"
"09/08/12 07:48:28","228.0002","55.5","215.36","130","60.0","18"
"09/08/12 07:53:27","228.0039","59.6","214.3","148","60.0","18"
"09/08/12 07:58:28","228.0082","91.4","215.61","440","60.03","18"
"09/08/12 08:03:28","228.0148","81.1","214.69","399","60.0","19"
"09/08/12 08:08:29","228.0212","80.4","214.61","395","60.0","19"
"09/08/12 08:13:27","228.0252","41.3","213.91","354","60.0","20"
"09/08/12 08:18:28","228.0293","53.4","213.64","365","60.0","20"
"09/08/12 08:23:28","228.0327","46.7","213.34","364","60.0","19"
"09/08/12 08:28:29","228.0361","43.1","214.05","208","60.0","20"
"09/08/12 08:33:27","228.0393","37.0","213.57","126","60.0","19"
"09/08/12 08:38:28","228.0417","26.5","214.1","262","60.0","19"
"09/08/12 08:43:29","228.0441","30.6","213.56","75","60.0","19"
"09/08/12 08:48:29","228.0471","84.9","214.43","418","60.0","19"
"09/08/12 08:53:29","228.053","48.1","213.81","340","60.03","19"
"09/08/12 08:58:29","228.0568","54.8","213.17","351","60.03","19"
"09/08/12 09:03:28","228.0607","53.1","213.7","343","60.03","19"
"09/08/12 09:08:28","228.0646","44.5","213.81","348","60.0","20"
"09/08/12 09:13:29","228.0685","57.4","214.53","100","60.0","20"
"09/08/12 09:18:28","228.0724","45.3","214.54","271","60.03","19"
"09/08/12 09:23:29","228.0763","49.1","213.94","197","60.03","19"
"09/08/12 09:28:28","228.0802","51.6","215.14","188","60.0","19"
"09/08/12 09:33:29","228.0841","65.5","214.8","163","60.0","20"
"09/08/12 09:38:29","228.0892","76.0","214.84","379","60.0","20"
"09/08/12 09:43:29","228.0948","78.8","214.8","388","60.03","20"
"09/08/12 09:48:29","228.1001","74.9","215.15","374","60.03","20"
"09/08/12 09:53:29","228.1058","68.3","214.57","346","60.03","20"
"09/08/12 09:58:29","228.111","64.4","213.7","331","60.0","20"
"09/08/12 10:03:28","228.1173","103.3","214.41","500","60.0","20"
"09/08/12 10:08:29","228.1262","118.6","214.57","562","60.0","21"
"09/08/12 10:13:28","228.134","79.3","213.58","396","60.0","21"
"09/08/12 10:18:29","228.1399","67.3","214.37","326","59.96","21"
"09/08/12 10:23:28","228.145","68.9","214.72","347","60.03","20"
"09/08/12 10:28:28","228.152","147.3","215.84","686","60.0","21"
"09/08/12 10:33:28","228.1647","132.4","216.61","611","60.0","22"
"09/08/12 10:38:29","228.1775","136.8","215.95","637","60.0","23"
"09/08/12 10:43:28","228.1919","189.4","217.96","862","60.07","24"
"09/08/12 10:48:28","228.2019","67.3","214.41","344","60.03","24"
"09/08/12 10:53:28","228.2072","74.1","214.05","370","60.03","23"
"09/08/12 10:58:28","228.2114","45.2","212.88","355","60.07","23"
"09/08/12 11:03:29","228.2145","36.3","212.49","147","60.0","22"
"09/08/12 11:08:29","228.2181","56.0","213.78","143","60.03","22"
"09/08/12 11:13:29","228.2218","36.8","213.62","102","60.03","22"
"09/08/12 11:18:28","228.2249","49.1","214.83","209","60.03","22"
"09/08/12 11:23:29","228.2286","63.7","214.55","361","60.0","22"
"09/08/12 11:28:28","228.2323","48.1","213.77","188","60.03","22"
"09/08/12 11:33:29","228.2348","17.9","213.5","253","60.03","21"
"09/08/12 11:38:29","228.236","0.0","212.28","145","60.0","20"
"09/08/12 11:43:29","228.2367","23.3","211.9","107","60.03","20"
"09/08/12 11:48:28","228.2384","33.8","213.7","61","60.0","20"
"09/08/12 11:53:29","228.2405","32.7","212.6","79","60.03","20"
"09/08/12 11:58:29","228.2442","69.6","214.71","350","60.03","20"
"09/08/12 12:03:29","228.2524","114.9","215.87","540","60.07","22"
"09/08/12 12:08:29","228.2598","176.6","216.91","808","60.03","22"
"09/08/12 12:13:28","228.2667","103.3","215.26","495","60.0","22"
"09/08/12 12:18:29","228.2735","49.3","213.78","378","60.0","22"
"09/08/12 12:23:28","228.2786","91.2","215.03","444","60.0","22"
"09/08/12 12:28:29","228.2846","66.1","213.97","336","60.03","22"
"09/08/12 12:33:29","228.2902","73.4","215.13","367","60.03","22"
"09/08/12 12:38:28","228.2953","63.5","215.06","326","60.03","22"
"09/08/12 12:43:28","228.2995","60.7","213.97","105","60.03","22"
"09/08/12 12:48:29","228.3034","43.3","214.6","89","60.03","22"
"09/08/12 12:53:29","228.3073","48.5","214.41","408","60.0","22"
"09/08/12 12:58:28","228.3149","76.9","215.47","383","60.07","23"
"09/08/12 13:03:28","228.3201","74.2","215.45","371","60.03","23"
"09/08/12 13:08:28","228.3264","74.3","215.24","368","60.03","23"
"09/08/12 13:13:29","228.3325","82.2","215.04","406","60.0","23"
"09/08/12 13:18:28","228.3382","63.4","214.77","325","60.03","23"
"09/08/12 13:23:28","228.343","49.1","214.14","126","60.03","23"
"09/08/12 13:28:28","228.3473","74.1","215.09","365","60.0","23"
"09/08/12 13:33:29","228.3514","33.4","213.79","156","60.03","23"
"09/08/12 13:38:28","228.3531","14.6","214.26","22","60.0","22"
"09/08/12 13:43:28","228.3536","11.9","213.66","3","60.0","22"
"09/08/12 13:48:28","228.3543","20.0","213.35","141","60.03","20"
"09/08/12 13:53:29","228.3558","30.8","212.5","59","60.03","20"
"09/08/12 13:58:29","228.3573","23.6","213.71","67","60.07","20"
"09/08/12 14:03:28","228.3594","31.1","213.99","68","60.03","20"
"09/08/12 14:08:28","228.3618","44.0","214.09","324","60.03","20"
"09/08/12 14:13:29","228.3679","37.4","213.65","309","60.0","20"
"09/08/12 14:18:29","228.3703","14.9","213.22","9","60.03","20"
"09/08/12 14:23:29","228.3711","5.2","212.17","0","60.03","20"
"09/08/12 14:28:28","228.3716","11.6","212.73","0","60.03","20"
"09/08/12 14:33:28","228.3732","36.1","213.75","285","60.03","20"
"09/08/12 14:38:29","228.3769","64.9","214.39","212","60.03","20"
"09/08/12 14:43:29","228.3819","94.1","215.23","452","60.03","21"
"09/08/12 14:48:29","228.3855","50.9","213.29","236","60.03","21"
"09/08/12 14:53:29","228.3884","22.8","214.25","256","60.07","21"
"09/08/12 14:58:28","228.3912","51.7","213.1","353","60.03","21"
"09/08/12 15:03:29","228.3945","44.6","213.39","312","60.03","21"
"09/08/12 15:08:28","228.4014","196.4","216.7","880","60.0","22"
"09/08/12 15:13:29","228.414","196.2","217.3","887","60.03","24"
"09/08/12 15:18:28","228.424","98.3","215.26","474","60.03","24"
"09/08/12 15:23:29","228.4365","77.5","214.59","381","60.03","25"
"09/08/12 15:28:29","228.4416","43.3","214.45","236","60.0","24"
"09/08/12 15:33:28","228.4456","154.0","216.23","713","60.03","23"
"09/08/12 15:38:28","228.4533","75.6","214.9","371","60.03","24"
"09/08/12 15:43:29","228.4624","147.2","215.85","683","60.03","24"
"09/08/12 15:48:29","228.4736","140.3","216.1","650","60.03","25"
"09/08/12 15:53:29","228.4849","146.2","215.94","683","60.03","25"
"09/08/12 15:58:29","228.4961","135.0","216.41","629","60.03","26"
"09/08/12 16:03:28","228.5053","117.2","215.55","554","60.03","25"
"09/08/12 16:08:29","228.5122","36.1","212.9","68","60.07","25"
"09/08/12 16:13:29","228.5174","102.5","214.74","490","60.0","24"
"09/08/12 16:18:28","228.523","39.8","214.39","115","60.03","24"
"09/08/12 16:23:29","228.5273","45.8","213.63","134","60.03","24"
"09/08/12 16:28:28","228.5313","98.1","215.45","472","60.03","23"
"09/08/12 16:33:28","228.5384","48.7","214.99","254","60.03","24"
"09/08/12 16:38:28","228.544","35.2","213.2","94","60.03","24"
"09/08/12 16:43:28","228.5469","40.5","214.13","201","60.03","23"
"09/08/12 16:48:29","228.5512","118.8","216.32","558","60.03","23"
"09/08/12 16:53:29","228.5593","61.7","215.24","317","60.03","24"
"09/08/12 16:58:28","228.5637","116.1","216.28","553","60.07","23"
"09/08/12 17:03:28","228.5679","87.2","215.06","426","60.0","23"
"09/08/12 17:08:29","228.5703","12.5","213.04","10","60.0","23"
"09/08/12 17:13:28","228.5711","14.8","213.79","5","60.03","22"
"09/08/12 17:18:29","228.5717","0.0","213.46","93","60.03","22"
"09/08/12 17:23:29","228.5737","13.4","213.22","12","60.03","22"
"09/08/12 17:28:28","228.5749","13.8","213.43","2","60.03","21"
"09/08/12 17:33:29","228.5758","10.5","213.02","1","60.03","20"
"09/08/12 17:38:29","228.5767","11.0","212.53","75","60.0","20"
"09/08/12 17:43:29","228.5783","14.6","213.08","17","60.03","20"
"09/08/12 17:48:29","228.5792","1.5","212.28","0","60.03","20"
"09/08/12 17:53:29","228.5801","15.5","213.22","2","60.03","20"
"09/08/12 17:58:29","228.5807","0.0","213.06","0","60.03","20"
"09/08/12 18:03:29","228.5814","10.3","212.81","6","60.0","19"
"09/08/12 18:08:29","228.5822","3.0","212.6","201","60.03","19"
"09/08/12 18:13:28","228.5832","11.5","212.68","2","60.03","19"
"09/08/12 18:18:29","228.5839","9.9","213.22","80","60.03","19"
"09/08/12 18:23:29","228.5849","14.7","212.95","79","60.03","19"
"09/08/12 18:28:29","228.5856","11.6","213.16","42","60.03","19"
"09/08/12 18:33:29","228.5863","11.8","212.17","1","60.03","19"
"09/08/12 18:38:29","228.5869","14.4","212.57","12","60.03","19"
"09/08/12 18:43:29","228.5873","11.1","212.89","83","60.03","19"
"09/08/12 18:48:29","228.5878","14.4","213.06","0","60.0","19"
"09/09/12 06:48:31","228.5887","13.0","213.52","0","60.03","13"
"09/09/12 06:53:29","228.5892","14.4","214.63","3","60.03","13"
"09/09/12 06:58:29","228.5899","13.5","213.77","8","60.03","13"
"09/09/12 07:03:29","228.5903","11.9","215.58","28","60.03","13"
"09/09/12 07:08:29","228.5915","22.1","213.75","218","60.03","14"
"09/09/12 07:13:29","228.5932","24.1","213.76","171","60.0","15"
"09/09/12 07:18:28","228.5942","17.6","214.39","7","60.03","15"
"09/09/12 07:23:29","228.5964","11.8","214.7","246","60.03","15"
"09/09/12 07:28:28","228.598","31.5","214.55","13","60.0","16"
"09/09/12 07:33:30","228.6008","19.3","213.96","82","60.03","17"
"09/09/12 07:38:28","228.6036","56.6","214.45","280","60.03","17"
"09/09/12 07:43:29","228.6074","48.5","214.82","350","60.0","17"
"09/09/12 07:48:30","228.6113","40.3","214.75","281","60.0","18"
"09/09/12 07:53:30","228.6152","44.8","214.22","195","60.0","18"
"09/09/12 07:58:29","228.6191","40.5","214.15","136","60.03","19"
"09/09/12 08:03:29","228.623","59.7","214.85","84","60.0","19"
"09/09/12 08:08:29","228.6287","94.2","215.46","456","60.0","20"
"09/09/12 08:13:29","228.6359","92.6","215.34","446","60.0","21"
"09/09/12 08:18:30","228.6431","101.1","215.42","486","60.0","21"
"09/09/12 08:23:28","228.6508","94.1","215.43","456","60.03","22"
"09/09/12 08:28:28","228.6529","0.2","213.29","188","60.0","21"
"09/09/12 08:33:28","228.6551","111.0","215.56","527","60.03","20"
"09/09/12 08:38:28","228.6631","29.9","214.38","84","60.0","21"
"09/09/12 08:43:30","228.6711","86.9","215.85","425","60.0","21"
"09/09/12 08:48:30","228.6771","41.4","214.21","169","60.0","21"
"09/09/12 08:53:29","228.6789","12.6","213.63","47","60.0","20"
"09/09/12 08:58:29","228.68","13.3","213.85","21","60.03","20"
"09/09/12 09:03:28","228.6836","143.5","216.41","663","60.0","20"
"09/09/12 09:08:29","228.6877","29.2","213.75","71","60.0","20"
"09/09/12 09:13:30","228.6936","38.8","214.87","305","60.0","20"
"09/09/12 09:18:30","228.6985","25.4","214.92","37","60.0","20"
"09/09/12 09:23:28","228.7","15.7","213.89","10","60.0","20"
"09/09/12 09:28:29","228.7079","161.8","217.56","740","60.03","21"
"09/09/12 09:33:29","228.7215","155.3","217.28","719","60.0","23"
"09/09/12 09:38:29","228.7298","49.1","213.75","193","60.03","22"
"09/09/12 09:43:28","228.7318","27.5","214.07","123","60.03","22"
"09/09/12 09:48:29","228.7386","181.7","217.1","833","60.03","22"
"09/09/12 09:53:30","228.7412","189.6","216.91","861","60.0","22"
"09/09/12 09:58:30","228.7544","36.9","214.69","128","60.03","23"
"09/09/12 10:03:28","228.7691","196.8","217.59","888","60.0","25"
"09/09/12 10:08:28","228.7753","32.5","213.67","232","60.0","24"
"09/09/12 10:13:29","228.7843","196.1","218.94","881","60.0","25"
"09/09/12 10:18:29","228.7982","36.0","215.75","133","60.03","25"
"09/09/12 10:23:29","228.8069","197.1","218.63","885","60.07","25"
"09/09/12 10:28:29","228.814","43.8","214.84","276","60.03","24"
"09/09/12 10:33:28","228.8208","195.8","218.51","880","60.0","25"
"09/09/12 10:38:28","228.8341","194.3","218.68","887","60.03","25"
"09/09/12 10:43:29","228.8453","78.7","215.93","392","60.0","26"
"09/09/12 10:48:29","228.8589","195.6","219.02","878","60.0","27"
"09/09/12 10:53:29","228.8679","196.3","219.34","880","60.0","27"
"09/09/12 10:58:28","228.8825","192.8","218.28","874","60.03","27"
"09/09/12 11:03:29","228.8931","70.8","215.48","356","60.0","28"
"09/09/12 11:08:30","228.9059","195.5","218.79","885","60.03","28"
"09/09/12 11:13:30","228.9158","69.4","215.08","347","60.03","27"
"09/09/12 11:18:28","228.9225","196.3","218.93","885","60.07","27"
"09/09/12 11:23:29","228.9378","194.8","217.64","883","60.0","28"
"09/09/12 11:28:29","228.9457","53.1","214.68","192","60.03","27"
"09/09/12 11:33:29","228.9585","196.9","218.91","874","60.03","28"
"09/09/12 11:38:30","228.9686","195.6","218.4","885","60.03","27"
"09/09/12 11:43:30","228.9838","195.4","218.3","881","60.03","29"
"09/09/12 11:48:30","228.999","195.8","218.28","871","60.0","29"
"09/09/12 11:53:28","229.0143","197.6","219.01","887","60.03","29"
"09/09/12 11:58:28","229.0296","195.4","218.39","886","60.03","30"
"09/09/12 12:03:29","229.0446","191.9","218.85","869","60.03","30"
"09/09/12 12:08:29","229.0523","195.2","218.59","884","60.0","29"
"09/09/12 12:13:29","229.0639","61.1","215.29","359","60.0","29"
"09/09/12 12:18:29","229.072","44.0","216.16","331","60.03","28"
"09/09/12 12:23:30","229.0826","194.1","218.47","851","60.03","28"
"09/09/12 12:28:28","229.0977","190.0","218.97","863","60.0","29"
"09/09/12 12:33:29","229.1089","193.3","219.5","876","60.03","28"
"09/09/12 12:38:29","229.1208","196.6","217.98","880","60.0","29"
"09/09/12 12:43:28","229.136","195.3","218.75","887","60.0","30"
"09/09/12 12:48:29","229.1497","189.9","218.1","881","60.0","30"
"09/09/12 12:53:29","229.1647","79.6","216.3","393","60.03","31"
"09/09/12 12:58:29","229.1781","195.0","218.31","878","60.0","31"
"09/09/12 13:03:28","229.1908","195.1","218.59","883","60.03","31"
"09/09/12 13:08:29","229.2042","193.2","218.66","855","60.03","31"
"09/09/12 13:13:29","229.217","87.9","216.3","427","60.0","30"
"09/09/12 13:18:30","229.2295","195.0","218.35","876","60.0","31"
"09/09/12 13:23:30","229.241","148.8","217.54","680","60.0","30"
"09/09/12 13:28:28","229.2516","191.8","218.6","880","60.0","29"
"09/09/12 13:33:29","229.2665","194.5","218.31","883","60.0","30"
"09/09/12 13:38:29","229.2808","196.0","218.58","879","60.0","31"
"09/09/12 13:43:30","229.2934","98.2","215.78","472","60.03","30"
"09/09/12 13:48:29","229.3004","57.1","214.74","405","60.03","28"
"09/09/12 13:53:29","229.3112","196.2","219.06","891","60.03","29"
"09/09/12 13:58:29","229.3248","97.3","216.91","468","60.03","29"
"09/09/12 14:03:30","229.3362","193.7","218.59","863","60.03","27"
"09/09/12 14:08:28","229.3474","194.7","218.41","893","60.03","28"
"09/09/12 14:13:30","229.3577","196.2","219.0","884","60.03","27"
"09/09/12 14:18:28","229.3729","195.7","218.16","884","60.0","29"
"09/09/12 14:23:29","229.3882","197.6","218.49","897","60.03","29"
"09/09/12 14:28:30","229.3987","94.1","216.5","450","60.03","28"
"09/09/12 14:33:28","229.4113","189.3","217.41","859","60.03","28"
"09/09/12 14:38:29","229.4229","193.9","218.47","877","60.0","28"
"09/09/12 14:43:29","229.4367","188.1","218.04","846","60.0","28"
"09/09/12 14:48:30","229.4514","190.5","218.23","854","60.03","28"
"09/09/12 14:53:28","229.4656","196.1","217.93","884","60.0","29"
"09/09/12 14:58:29","229.4727","31.9","213.38","149","60.0","27"
"09/09/12 15:03:30","229.481","43.8","213.95","231","60.03","26"
"09/09/12 15:08:30","229.4938","188.1","217.47","852","60.03","27"
"09/09/12 15:13:29","229.5046","36.3","214.02","94","60.0","26"
"09/09/12 15:18:29","229.5089","108.4","214.91","519","60.03","25"
"09/09/12 15:23:28","229.5187","173.8","216.59","796","60.03","25"
"09/09/12 15:28:29","229.5315","114.1","216.09","540","60.0","25"
"09/09/12 15:33:29","229.5397","154.9","216.89","715","60.03","25"
"09/09/12 15:38:29","229.547","152.2","216.53","700","60.03","24"
"09/09/12 15:43:29","229.5587","143.3","215.87","666","60.03","25"
"09/09/12 15:48:30","229.5697","137.9","216.05","646","60.03","25"
"09/09/12 15:53:29","229.5801","135.3","216.14","632","60.0","25"
"09/09/12 15:58:30","229.589","131.7","215.96","617","60.03","25"
"09/09/12 16:03:29","229.5968","125.6","215.98","590","60.0","24"
"09/09/12 16:08:29","229.6063","117.8","215.3","562","60.03","25"
"09/09/12 16:13:29","229.6149","113.6","215.64","535","60.0","24"
"09/09/12 16:18:29","229.6237","110.7","215.35","526","60.03","24"
"09/09/12 16:23:29","229.6319","105.6","214.84","507","60.03","24"
"09/09/12 16:28:30","229.64","100.7","215.27","482","60.03","25"
"09/09/12 16:33:29","229.6475","95.9","215.35","461","60.03","24"
"09/09/12 16:38:29","229.6547","88.2","215.01","434","60.0","24"
"09/09/12 16:43:29","229.6613","79.9","214.5","391","60.03","24"
"09/09/12 16:48:29","229.6674","75.5","215.13","377","60.03","24"
"09/09/12 16:53:29","229.6731","72.3","214.87","361","60.0","24"
"09/09/12 16:58:30","229.6784","39.7","214.61","366","60.0","24"
"09/09/12 17:03:29","229.6822","42.2","214.4","183","60.03","24"
"09/09/12 17:08:29","229.6862","57.9","213.69","272","60.0","24"
"09/09/12 17:13:30","229.6901","45.3","213.97","375","60.0","24"
"09/09/12 17:18:28","229.694","40.3","214.97","409","60.07","23"
"09/09/12 17:23:28","229.6978","50.1","214.11","82","60.03","23"
"09/09/12 17:28:29","229.7014","36.0","214.55","210","60.0","23"
"09/09/12 17:33:29","229.7045","34.2","213.95","217","60.03","23"
"09/09/12 17:38:30","229.7074","30.1","214.42","106","60.03","23"
"09/09/12 17:43:30","229.7099","34.3","214.35","101","60.03","22"
"09/09/12 17:48:29","229.712","34.0","214.09","130","60.03","22"
"09/09/12 17:53:28","229.7138","29.4","213.48","57","60.03","22"
"09/09/12 17:58:29","229.7153","16.3","213.56","5","60.03","22"
"09/09/12 18:03:29","229.7165","10.9","213.54","2","60.0","21"
"09/09/12 18:08:29","229.7174","0.0","213.03","0","60.0","21"
"09/09/12 18:13:29","229.7181","14.6","213.6","0","60.03","21"
"09/09/12 18:18:30","229.7186","0.0","213.51","195","60.03","20"
"09/09/12 18:23:28","229.719","10.7","213.83","0","60.03","20"
"09/10/12 06:48:32","229.7201","0.0","213.14","0","60.0","9"
"09/10/12 06:53:30","229.7207","10.5","213.13","5","60.07","9"
"09/10/12 06:58:29","229.7216","11.8","213.52","77","60.03","9"
"09/10/12 07:03:30","229.7225","10.9","214.37","3","60.03","10"
"09/10/12 07:08:30","229.724","21.6","214.23","209","60.03","10"
"09/10/12 07:13:29","229.7258","24.4","213.4","37","60.03","11"
"09/10/12 07:18:29","229.7278","27.7","212.83","108","60.0","11"
"09/10/12 07:23:29","229.7306","43.3","213.5","305","60.03","12"
"09/10/12 07:28:30","229.7336","39.2","215.47","142","60.0","12"
"09/10/12 07:33:30","229.7371","51.3","214.88","390","60.03","13"
"09/10/12 07:38:30","229.7405","50.0","215.18","163","60.03","13"
"09/10/12 07:43:30","229.7438","40.0","215.15","260","60.03","14"
"09/10/12 07:48:29","229.7472","42.9","214.05","105","60.03","15"
"09/10/12 07:53:30","229.7511","44.5","214.13","291","60.03","15"
"09/10/12 07:58:30","229.7551","49.4","215.17","295","60.0","15"
"09/10/12 08:03:30","229.759","42.6","215.19","319","60.03","16"
"09/10/12 08:08:30","229.7628","46.9","215.09","422","60.03","17"
"09/10/12 08:13:29","229.7667","42.5","215.13","88","60.03","17"
"09/10/12 08:18:29","229.7708","52.0","215.29","119","60.03","17"
"09/10/12 08:23:29","229.7753","68.5","215.45","432","60.03","18"
"09/10/12 08:28:29","229.7813","91.9","215.18","448","60.0","18"
"09/10/12 08:33:29","229.7892","104.8","215.06","502","60.0","19"
"09/10/12 08:38:29","229.7974","106.7","216.56","504","60.03","19"
"09/10/12 08:43:30","229.8056","102.7","213.94","498","60.0","20"
"09/10/12 08:48:30","229.8136","102.0","215.41","493","60.0","20"
"09/10/12 08:53:30","229.8218","117.9","215.76","558","60.03","21"
"09/10/12 08:58:30","229.8315","127.8","216.02","595","60.03","22"
"09/10/12 09:03:30","229.8412","125.5","216.68","593","60.03","23"
"09/10/12 09:08:30","229.8512","132.5","218.12","613","60.0","23"
"09/10/12 09:13:29","229.8619","139.1","217.08","648","60.0","24"
"09/10/12 09:18:29","229.8726","130.9","216.85","615","60.03","25"
"09/10/12 09:23:29","229.8831","136.2","217.24","629","60.03","25"
"09/10/12 09:28:29","229.8936","137.0","216.95","640","60.03","26"
"09/10/12 09:33:29","229.9039","120.8","217.2","566","60.03","26"
"09/10/12 09:38:29","229.9135","130.1","215.6","602","60.03","26"
"09/10/12 09:43:29","229.9236","132.2","215.39","622","60.03","26"
"09/10/12 09:48:30","229.9342","137.3","215.19","641","60.03","26"
"09/10/12 09:53:29","229.9445","130.4","216.32","613","60.03","27"
"09/10/12 09:58:29","229.9546","126.6","216.41","597","60.03","27"
"09/10/12 10:03:30","229.9651","147.2","217.58","680","60.0","27"
"09/10/12 10:08:30","229.9769","160.3","217.45","734","60.0","27"
"09/10/12 10:13:29","229.9897","159.8","216.52","740","60.03","28"
"09/10/12 10:18:31","230.0022","157.0","216.79","723","60.03","29"
"09/10/12 10:23:29","230.0149","173.2","217.06","792","60.03","30"
"09/10/12 10:28:29","230.0282","174.9","217.53","797","60.03","30"
"09/10/12 10:33:30","230.0416","180.0","217.71","815","60.0","31"
"09/10/12 10:38:30","230.0553","181.6","215.54","834","60.03","31"
"09/10/12 10:43:30","230.0695","181.4","215.76","827","60.0","32"
"09/10/12 10:48:30","230.0833","174.5","217.39","790","60.03","32"
"09/10/12 10:53:29","230.0972","183.0","217.02","830","60.03","32"
"09/10/12 10:58:29","230.1113","181.1","217.08","831","60.0","32"
"09/10/12 11:03:30","230.1241","170.9","217.64","785","60.03","32"
"09/10/12 11:08:30","230.1349","164.1","215.6","754","60.0","32"
"09/10/12 11:13:29","230.1484","196.4","216.5","885","60.03","32"
"09/10/12 11:18:29","230.1637","196.0","216.87","890","60.0","33"
"09/10/12 11:23:30","230.1789","195.9","216.39","889","60.03","34"
"09/10/12 11:28:29","230.194","196.1","218.93","888","60.03","34"
"09/10/12 11:33:29","230.2089","185.3","217.66","837","60.03","35"
"09/10/12 11:38:29","230.2224","195.9","217.67","890","60.03","35"
"09/10/12 11:43:30","230.2371","195.3","217.93","880","60.0","36"
"09/10/12 11:48:29","230.2519","191.0","217.57","865","60.0","36"
"09/10/12 11:53:30","230.2658","167.9","216.7","767","60.0","36"
"09/10/12 11:58:31","230.2809","196.8","217.69","878","60.03","36"
"09/10/12 12:03:29","230.2961","196.0","216.07","887","60.0","36"
"09/10/12 12:08:29","230.3113","196.3","216.42","887","60.03","37"
"09/10/12 12:13:30","230.3267","195.7","217.13","884","60.0","37"
"09/10/12 12:18:30","230.342","185.4","216.47","845","60.0","37"
"09/10/12 12:23:29","230.357","196.0","216.85","891","60.03","37"
"09/10/12 12:28:29","230.3718","170.0","216.19","784","60.03","37"
"09/10/12 12:33:30","230.3869","190.8","217.49","859","60.0","38"
"09/10/12 12:38:30","230.3999","171.6","219.14","774","60.03","38"
"09/10/12 12:43:29","230.4129","161.5","217.83","745","60.03","37"
"09/10/12 12:48:30","230.4248","161.5","217.02","742","60.03","37"
"09/10/12 12:53:30","230.4397","195.6","217.85","888","60.03","38"
"09/10/12 12:58:30","230.4549","195.3","217.84","883","60.03","38"
"09/10/12 13:03:29","230.47","196.1","217.99","889","60.03","38"
"09/10/12 13:08:29","230.4852","196.7","218.18","885","60.03","39"
"09/10/12 13:13:29","230.5003","195.7","218.18","890","60.03","38"
"09/10/12 13:18:29","230.5153","184.3","218.09","838","60.0","38"
"09/10/12 13:23:29","230.5305","195.8","218.74","878","60.0","39"
"09/10/12 13:28:30","230.5456","195.9","218.62","888","60.0","39"
"09/10/12 13:33:29","230.5609","195.7","217.81","887","60.03","39"
"09/10/12 13:38:29","230.5762","196.3","215.4","895","60.03","38"
"09/10/12 13:43:30","230.5915","195.6","216.44","890","60.0","39"
"09/10/12 13:48:30","230.6066","167.7","216.26","768","60.03","39"
"09/10/12 13:53:31","230.6211","173.9","216.86","795","60.0","40"
"09/10/12 13:58:29","230.6357","193.1","216.72","884","60.03","39"
"09/10/12 14:03:31","230.6495","158.7","217.13","726","60.03","39"
"09/10/12 14:08:31","230.6644","192.2","216.28","874","60.03","39"
"09/10/12 14:13:29","230.6792","191.1","217.74","862","60.0","39"
"09/10/12 14:18:30","230.6944","193.8","216.31","886","60.0","39"
"09/10/12 14:23:30","230.7075","187.9","216.66","859","60.03","39"
"09/10/12 14:28:29","230.7191","107.2","216.0","509","60.0","38"
"09/10/12 14:33:29","230.728","160.7","216.63","742","60.03","37"
"09/10/12 14:38:29","230.7414","171.4","218.16","777","60.0","37"
"09/10/12 14:43:30","230.754","158.8","217.76","732","60.07","37"
"09/10/12 14:48:29","230.7644","118.6","216.12","560","60.0","36"
"09/10/12 14:53:29","230.7739","125.4","216.72","584","60.03","36"
"09/10/12 14:58:29","230.7831","98.1","215.46","471","60.03","35"
"09/10/12 15:03:29","230.7915","111.5","215.19","531","60.0","34"
"09/10/12 15:08:30","230.8039","166.4","215.9","768","60.03","35"
"09/10/12 15:13:29","230.8165","152.4","216.55","697","60.03","35"
"09/10/12 15:18:31","230.8276","120.2","215.48","568","60.03","35"
"09/10/12 15:23:30","230.8385","151.5","215.78","701","60.0","35"
"09/10/12 15:28:30","230.8464","82.5","213.71","407","60.0","34"
"09/10/12 15:33:29","230.8504","93.3","214.47","453","60.03","33"
"09/10/12 15:38:30","230.8574","158.5","214.68","739","60.0","33"
"09/10/12 15:43:30","230.8697","151.3","215.91","703","60.03","33"
"09/10/12 15:48:29","230.8812","142.4","215.37","666","60.03","33"
"09/10/12 15:53:30","230.8919","134.0","215.32","632","60.03","33"
"09/10/12 15:58:30","230.902","126.2","215.04","595","60.03","33"
"09/10/12 16:03:29","230.9114","118.6","216.9","559","60.03","33"
"09/10/12 16:08:31","230.9205","113.1","216.41","532","60.03","32"
"09/10/12 16:13:29","230.9262","55.0","214.47","123","60.03","32"
"09/10/12 16:18:30","230.9293","65.2","213.53","336","60.03","31"
"09/10/12 16:23:30","230.9363","105.3","215.02","504","60.03","31"
"09/10/12 16:28:30","230.9445","103.9","215.14","495","60.0","31"
"09/10/12 16:33:29","230.9523","98.4","214.74","475","60.03","31"
"09/10/12 16:38:29","230.9596","90.4","215.89","437","60.03","31"
"09/10/12 16:43:30","230.9664","82.6","215.39","407","60.03","31"
"09/10/12 16:48:29","230.9725","77.8","215.36","381","60.03","31"
"09/10/12 16:53:30","230.9781","44.0","214.96","291","60.03","31"
"09/10/12 16:58:30","230.9808","17.9","212.57","9","60.03","30"
"09/10/12 17:03:30","230.9855","65.4","214.99","331","60.03","30"
"09/10/12 17:08:30","230.9904","47.9","213.9","437","60.0","30"
"09/10/12 17:13:30","230.9944","47.6","214.24","427","60.03","30"
"09/10/12 17:18:31","230.9982","43.9","214.18","343","60.0","30"
"09/10/12 17:23:30","231.0019","50.3","214.65","100","60.03","29"
"09/10/12 17:28:29","231.0051","33.1","214.28","260","60.07","29"
"09/10/12 17:33:29","231.0079","31.0","214.54","166","60.0","29"
"09/10/12 17:38:30","231.0104","35.0","214.31","171","60.03","29"
"09/10/12 17:43:30","231.0126","26.6","214.33","245","60.03","29"
"09/10/12 17:48:29","231.0145","20.7","213.92","239","60.03","28"
"09/10/12 17:53:30","231.0161","20.6","213.56","16","60.03","28"
"09/10/12 17:58:30","231.0175","25.1","213.81","263","60.03","28"
"09/10/12 18:03:30","231.0186","14.5","213.31","67","60.03","27"
"09/10/12 18:08:31","231.0194","14.4","213.87","61","60.03","27"
"09/10/12 18:13:29","231.0202","0.0","213.94","0","60.03","26"
"09/10/12 18:18:29","231.0207","0.0","212.25","0","60.03","26"
"09/10/12 18:23:30","231.0211","0.0","213.15","0","60.03","26"
"09/10/12 18:28:30","231.0215","0.0","213.47","0","60.03","26"
"09/10/12 18:33:30","231.0217","0.0","213.23","0","60.03","25"
"09/11/12 07:08:33","231.0224","12.2","212.08","0","60.03","18"
"09/11/12 07:13:30","231.0228","11.8","211.32","57","60.03","19"
"09/11/12 07:18:31","231.0231","0.0","212.17","0","60.07","19"
"09/11/12 07:23:29","231.0244","21.0","212.53","240","60.03","19"
"09/11/12 07:28:30","231.0262","22.8","213.14","209","60.03","19"
"09/11/12 07:33:30","231.0281","17.0","212.77","49","60.07","20"
"09/11/12 07:38:29","231.0304","46.8","214.89","105","60.03","20"
"09/11/12 07:43:29","231.0338","50.3","215.09","208","60.03","21"
"09/11/12 07:48:31","231.0373","51.2","215.28","348","60.03","22"
"09/11/12 07:53:29","231.0409","46.9","213.42","105","60.03","22"
"09/11/12 07:58:31","231.0445","34.6","212.58","96","60.0","22"
"09/11/12 08:03:29","231.0472","56.4","214.58","77","60.03","22"
"09/11/12 08:08:29","231.0504","26.9","213.4","131","60.03","23"
"09/11/12 08:13:31","231.0544","67.3","215.0","339","60.03","23"
"09/11/12 08:18:31","231.0597","69.4","211.7","353","60.03","23"
"09/11/12 08:23:29","231.0649","66.7","212.76","340","60.03","24"
"09/11/12 08:28:30","231.0703","72.9","213.4","366","60.03","24"
"09/11/12 08:33:30","231.0762","78.0","214.55","383","60.0","24"
"09/11/12 08:38:29","231.0823","79.5","216.63","391","60.0","25"
"09/11/12 08:43:29","231.0891","90.8","215.07","438","60.0","25"
"09/11/12 08:48:29","231.0965","98.5","215.68","471","60.03","25"
"09/11/12 08:53:30","231.1044","106.7","216.33","509","60.03","26"
"09/11/12 08:58:29","231.113","114.9","216.67","543","60.07","26"
"09/11/12 09:03:29","231.1215","36.7","214.98","79","60.03","27"
"09/11/12 09:08:31","231.128","59.1","215.17","118","60.03","27"
"09/11/12 09:13:29","231.1343","46.1","215.53","85","60.03","27"
"09/11/12 09:18:29","231.1382","40.5","214.49","151","60.07","27"
"09/11/12 09:23:30","231.1427","101.2","215.01","486","60.03","26"
"09/11/12 09:28:30","231.1488","94.8","215.21","460","60.0","27"
"09/11/12 09:33:30","231.1539","44.0","214.0","329","60.0","26"
"09/11/12 09:38:30","231.1631","144.7","213.33","683","60.03","27"
"09/11/12 09:43:30","231.1744","141.8","214.4","666","60.0","28"
"09/11/12 09:48:30","231.1855","146.8","216.1","679","60.03","29"
"09/11/12 09:53:31","231.1972","154.9","216.08","719","60.07","29"
"09/11/12 09:58:30","231.2099","171.5","216.96","784","60.07","30"
"09/11/12 10:03:31","231.2231","109.3","215.45","519","60.0","31"
"09/11/12 10:08:30","231.2284","62.4","215.24","319","60.07","31"
"09/11/12 10:13:30","231.2326","51.5","214.09","351","60.03","30"
"09/11/12 10:18:31","231.2365","50.2","214.57","331","60.03","30"
"09/11/12 10:23:31","231.2404","58.0","213.5","155","60.03","29"
"09/11/12 10:28:30","231.2443","49.4","214.69","259","60.03","29"
"09/11/12 10:33:30","231.2501","74.0","215.16","369","60.0","29"
"09/11/12 10:38:30","231.2579","164.9","215.6","756","60.03","29"
"09/11/12 10:43:30","231.2687","108.4","215.31","519","60.03","30"
"09/11/12 10:48:29","231.2809","193.3","216.61","879","60.03","31"
"09/11/12 10:53:29","231.292","84.4","215.42","415","60.03","31"
"09/11/12 10:58:30","231.299","93.9","216.49","452","60.0","31"
"09/11/12 11:03:30","231.3056","86.8","215.87","419","60.0","31"
"09/11/12 11:08:30","231.313","109.0","215.54","519","60.0","31"
"09/11/12 11:13:31","231.3219","119.4","216.73","562","60.03","32"
"09/11/12 11:18:29","231.3342","195.3","216.22","896","60.03","33"
"09/11/12 11:23:29","231.3459","118.7","212.5","562","60.03","33"
"09/11/12 11:28:29","231.3546","97.2","214.55","468","60.03","33"
"09/11/12 11:33:31","231.3627","108.5","216.29","518","60.0","33"
"09/11/12 11:38:30","231.3747","195.8","219.14","876","60.03","34"
"09/11/12 11:43:31","231.3887","147.1","216.5","680","60.0","35"
"09/11/12 11:48:30","231.3965","79.4","215.34","392","60.03","35"
"09/11/12 11:53:30","231.4047","123.4","219.48","570","60.0","35"
"09/11/12 11:58:30","231.4156","99.1","215.51","477","60.03","35"
"09/11/12 12:03:30","231.4257","95.8","214.94","464","60.03","35"
"09/11/12 12:08:29","231.4368","178.2","216.82","812","60.03","36"
"09/11/12 12:13:29","231.4487","193.3","216.71","879","60.0","36"
"09/11/12 12:18:29","231.457","53.1","213.65","165","60.03","35"
"09/11/12 12:23:30","231.4637","196.3","216.59","903","60.03","35"
"09/11/12 12:28:30","231.4753","141.8","214.53","666","60.03","35"
"09/11/12 12:33:30","231.4884","168.0","215.42","773","60.03","35"
"09/11/12 12:38:31","231.4967","91.9","214.08","450","60.03","34"
"09/11/12 12:43:31","231.5083","145.3","214.54","683","60.03","35"
"09/11/12 12:48:31","231.518","103.7","215.12","502","60.03","35"
"09/11/12 12:53:29","231.5254","82.7","215.42","405","60.0","34"
"09/11/12 12:58:29","231.5319","72.7","214.35","364","60.03","34"
"09/11/12 13:03:31","231.5386","94.3","214.93","454","60.03","33"
"09/11/12 13:08:29","231.5453","86.5","214.55","425","60.0","33"
"09/11/12 13:13:30","231.552","83.7","214.23","412","60.0","33"
"09/11/12 13:18:30","231.5596","147.9","215.83","686","60.0","33"
"09/11/12 13:23:30","231.5676","90.0","214.77","436","60.0","33"
"09/11/12 13:28:30","231.5755","101.2","215.9","484","60.0","34"
"09/11/12 13:33:30","231.5833","90.7","212.02","448","60.03","34"
"09/11/12 13:38:31","231.5905","72.4","213.9","365","60.03","34"
"09/11/12 13:43:30","231.5961","71.4","214.83","358","60.0","34"
"09/11/12 13:48:30","231.6021","79.8","217.05","388","60.0","34"
"09/11/12 13:53:30","231.6117","104.5","215.96","498","60.03","34"
"09/11/12 13:58:30","231.6195","130.1","216.76","608","60.0","34"
"09/11/12 14:03:29","231.6274","68.3","214.39","348","60.03","34"
"09/11/12 14:08:30","231.6363","195.6","217.47","888","60.03","35"
"09/11/12 14:13:30","231.6512","183.3","217.07","835","60.03","37"
"09/11/12 14:18:30","231.6639","167.7","215.3","772","60.0","38"
"09/11/12 14:23:30","231.6749","105.0","214.73","505","60.0","38"
"09/11/12 14:28:30","231.6852","181.6","216.45","829","60.0","38"
"09/11/12 14:33:29","231.692","76.2","214.59","378","60.03","37"
"09/11/12 14:38:30","231.6995","85.0","213.54","418","60.0","36"
"09/11/12 14:43:31","231.7062","88.2","214.01","433","60.0","36"
"09/11/12 14:48:30","231.7132","89.9","213.68","442","60.0","35"
"09/11/12 14:53:31","231.7176","47.7","212.92","87","60.0","35"
"09/11/12 14:58:31","231.7215","54.3","214.13","345","60.03","34"
"09/11/12 15:03:31","231.7252","40.6","214.26","251","60.0","34"
"09/11/12 15:08:30","231.7289","53.8","214.56","368","60.03","33"
"09/11/12 15:13:30","231.7332","105.1","214.38","506","60.03","33"
"09/11/12 15:18:31","231.7381","50.9","212.81","171","60.0","33"
"09/11/12 15:23:31","231.7411","38.3","213.05","293","60.0","33"
"09/11/12 15:28:30","231.7436","34.6","213.56","183","60.03","33"
"09/11/12 15:33:30","231.7457","31.8","212.9","76","60.0","32"
"09/11/12 15:38:30","231.7472","23.7","213.44","180","60.0","32"
"09/11/12 15:43:30","231.7487","20.9","213.58","169","60.03","32"
"09/11/12 15:48:30","231.7503","27.4","213.44","144","60.03","32"
"09/11/12 15:53:29","231.7528","40.9","212.91","294","60.0","32"
"09/11/12 15:58:31","231.7555","34.4","213.86","85","60.03","32"
"09/11/12 16:03:30","231.7581","29.9","214.61","250","60.03","32"
"09/11/12 16:08:30","231.7612","51.5","214.41","133","60.0","32"
"09/11/12 16:13:30","231.7663","64.1","216.3","79","60.03","32"
"09/11/12 16:18:31","231.7703","50.6","214.33","235","60.0","32"
"09/11/12 16:23:30","231.7742","44.7","214.52","384","60.0","32"
"09/11/12 16:28:31","231.7773","27.9","214.7","103","60.03","32"
"09/11/12 16:33:30","231.7795","31.9","214.26","221","60.03","32"
"09/11/12 16:38:30","231.7817","26.3","212.95","90","60.0","32"
"09/11/12 16:43:30","231.7839","34.7","212.65","198","60.03","32"
"09/11/12 16:48:31","231.7858","19.2","213.16","41","60.03","32"
"09/11/12 16:53:31","231.7874","19.5","213.09","133","60.03","32"
"09/11/12 16:58:30","231.7887","11.8","213.07","256","60.0","31"
"09/11/12 17:03:30","231.7898","14.5","213.95","8","60.03","31"
"09/11/12 17:08:31","231.7906","15.5","213.42","93","60.03","30"
"09/11/12 17:13:30","231.7913","0.0","214.07","256","60.03","30"
"09/11/12 17:18:29","231.792","12.4","213.24","15","60.03","30"
"09/11/12 17:23:30","231.7928","19.9","213.81","72","60.03","30"
"09/11/12 17:28:31","231.7947","25.4","214.58","63","60.03","30"
"09/11/12 17:33:35","231.7975","32.0","213.62","101","60.03","30"
"09/11/12 17:38:33","231.7996","12.2","212.8","22","60.07","30"
"09/11/12 17:43:33","231.801","15.1","213.18","177","60.03","30"
"09/11/12 17:48:34","231.802","16.1","212.75","174","60.03","30"
"09/11/12 17:53:33","231.8028","0.0","213.52","0","60.03","30"
"09/11/12 17:58:34","231.8034","6.3","213.89","254","60.03","29"
"09/11/12 18:03:35","231.8041","13.5","213.19","104","60.03","29"
"09/11/12 18:08:35","231.8048","10.3","213.87","71","60.0","29"
"09/11/12 18:13:34","231.8054","13.5","213.16","0","60.03","29"
"09/11/12 18:18:35","231.8059","14.9","214.09","6","60.03","28"
"09/11/12 18:23:35","231.8064","0.0","213.04","0","60.03","28"
"09/11/12 18:28:34","231.8067","0.0","213.36","7","60.03","27"
"09/11/12 18:33:35","231.807","0.0","212.53","0","60.03","27"
"09/12/12 07:18:39","231.8077","0.0","213.84","0","60.03","20"
"09/12/12 07:23:34","231.8082","4.5","213.41","0","60.0","20"
"09/12/12 07:28:35","231.8088","14.3","212.88","2","60.03","20"
"09/12/12 07:43:35","231.8092","0.0","212.58","0","60.03","20"
"09/12/12 07:53:34","231.8095","0.0","213.14","0","60.03","20"
"09/12/12 08:58:34","231.8108","15.3","213.23","4","60.03","19"
"09/12/12 09:03:34","231.8116","13.6","213.02","4","60.0","19"
"09/12/12 09:08:35","231.8121","0.0","212.63","0","60.0","19"
"09/12/12 09:13:34","231.8125","0.0","212.45","147","60.0","19"
"09/12/12 09:18:34","231.8131","14.9","213.52","43","60.0","19"
"09/12/12 09:23:33","231.8137","5.3","212.7","52","60.0","19"
"09/12/12 09:28:35","231.8145","0.0","213.42","72","60.03","19"
"09/12/12 09:33:35","231.8152","0.0","213.2","152","60.0","19"
"09/12/12 09:38:34","231.816","10.8","213.76","126","60.03","19"
"09/12/12 09:43:34","231.8178","33.8","212.94","159","60.03","19"
"09/12/12 09:48:34","231.8208","32.0","213.48","81","60.03","20"
"09/12/12 09:53:35","231.8234","29.2","213.58","37","60.03","20"
"09/12/12 09:58:34","231.8254","22.6","213.26","186","60.0","21"
"09/12/12 10:03:35","231.8273","31.8","214.29","159","60.03","21"
"09/12/12 10:08:35","231.83","25.0","214.14","146","60.03","22"
"09/12/12 10:13:34","231.832","19.5","213.88","262","60.0","22"
"09/12/12 10:18:33","231.8338","34.4","214.37","75","60.03","22"
"09/12/12 10:23:33","231.8356","21.6","215.18","69","59.96","22"
"09/12/12 10:28:35","231.8368","15.2","213.88","9","60.03","21"
"09/12/12 10:33:35","231.8375","7.5","213.8","0","59.96","21"
"09/12/12 10:38:35","231.8389","31.8","214.82","15","60.0","21"
"09/12/12 10:43:34","231.8413","38.0","214.58","273","60.0","22"
"09/12/12 10:48:34","231.8463","69.4","214.73","353","60.0","22"
"09/12/12 10:53:34","231.8515","41.6","215.37","273","60.0","23"
"09/12/12 10:58:35","231.8554","43.8","215.18","344","60.03","23"
"09/12/12 11:03:34","231.8602","53.8","215.55","352","60.0","23"
"09/12/12 11:08:35","231.8653","44.8","215.11","117","60.0","24"
"09/12/12 11:13:35","231.8686","33.5","214.67","197","60.0","24"
"09/12/12 11:18:34","231.8707","26.3","213.86","118","60.03","23"
"09/12/12 11:23:34","231.8733","37.9","214.44","254","60.0","23"
"09/12/12 11:28:34","231.8755","28.9","214.03","108","60.03","23"
"09/12/12 11:33:35","231.8769","13.7","213.72","38","60.0","23"
"09/12/12 11:38:35","231.8781","24.8","214.22","230","60.03","22"
"09/12/12 11:43:35","231.8795","19.1","213.67","173","60.0","22"
"09/12/12 11:48:34","231.8812","30.8","213.5","43","60.0","22"
"09/12/12 11:53:34","231.8834","28.8","214.76","90","60.0","22"
"09/12/12 11:58:35","231.8857","34.8","214.29","237","60.03","22"
"09/12/12 12:03:34","231.8874","16.8","213.74","22","60.0","22"
"09/12/12 12:08:34","231.8894","25.7","213.96","159","60.0","22"
"09/12/12 12:13:34","231.8918","32.0","212.98","254","60.0","22"
"09/12/12 12:18:35","231.8947","34.8","213.61","65","60.0","22"
"09/12/12 12:23:34","231.8965","24.5","213.91","25","60.0","22"
"09/12/12 12:28:34","231.8984","27.3","214.0","175","59.96","22"
"09/12/12 12:33:34","231.8996","10.7","213.97","3","60.0","22"
"09/12/12 12:38:34","231.9006","12.7","213.18","34","60.0","22"
"09/12/12 12:43:34","231.9021","25.3","214.36","152","60.0","22"
"09/12/12 12:48:34","231.904","18.1","214.56","282","60.0","22"
"09/12/12 12:53:34","231.905","11.7","214.28","94","60.0","22"
"09/12/12 12:58:34","231.9062","13.7","214.15","41","60.03","21"
"09/12/12 13:03:35","231.9079","20.3","213.17","220","60.0","21"
"09/12/12 13:08:35","231.9094","17.7","212.81","93","60.0","21"
"09/12/12 13:13:34","231.9106","11.6","212.27","53","60.0","21"
"09/12/12 13:18:35","231.9117","10.9","213.18","15","60.0","21"
"09/12/12 13:23:35","231.9131","25.1","213.53","22","60.0","21"
"09/12/12 13:28:35","231.9156","26.1","213.74","90","60.0","21"
"09/12/12 13:33:35","231.9174","18.7","213.57","253","60.0","21"
"09/12/12 13:38:35","231.9192","19.7","213.17","33","60.0","21"
"09/12/12 13:43:35","231.9205","16.1","213.41","14","60.0","21"
"09/12/12 13:48:34","231.9218","12.2","213.69","6","60.0","21"
"09/12/12 13:53:35","231.923","13.2","214.73","3","60.0","21"
"09/12/12 13:58:35","231.9247","33.0","214.03","84","60.0","21"
"09/12/12 14:03:35","231.9262","12.8","213.74","124","60.03","21"
"09/12/12 14:08:35","231.9274","27.1","213.77","73","60.0","20"
"09/12/12 14:13:34","231.9289","16.0","213.17","31","60.03","20"
"09/12/12 14:18:34","231.9301","12.9","213.78","189","60.03","20"
"09/12/12 14:23:35","231.9315","24.1","214.36","130","60.0","20"
"09/12/12 14:28:35","231.9326","11.1","213.18","9","60.0","20"
"09/12/12 14:33:35","231.9333","14.9","213.79","41","60.0","20"
"09/12/12 14:38:34","231.9341","0.0","212.64","0","60.0","20"
"09/12/12 14:43:34","231.9346","14.2","213.35","137","60.0","20"
"09/12/12 14:48:34","231.9352","0.0","212.72","144","60.0","20"
"09/12/12 14:53:34","231.9359","5.2","212.82","0","60.0","20"
"09/12/12 14:58:35","231.9366","0.0","213.13","0","60.0","20"
"09/12/12 15:03:34","231.9373","13.8","212.83","147","60.0","19"
"09/12/12 15:08:35","231.9383","11.4","213.23","3","60.03","19"
"09/12/12 15:13:35","231.9393","6.4","213.76","6","60.0","19"
"09/12/12 15:18:35","231.9401","11.5","213.79","37","60.0","19"
"09/12/12 15:23:35","231.9407","14.3","213.17","75","60.0","19"
"09/12/12 15:28:35","231.9412","0.0","213.53","0","60.0","19"
"09/12/12 15:33:35","231.9416","0.0","213.73","0","60.0","19"
"09/12/12 15:38:34","231.9422","11.2","212.81","3","60.0","19"
"09/12/12 15:43:35","231.9428","0.0","213.49","120","60.0","18"
"09/12/12 15:48:34","231.9437","15.0","213.09","10","60.0","18"
"09/12/12 15:53:34","231.9444","13.8","212.81","239","60.03","18"
"09/12/12 15:58:35","231.9452","11.6","213.5","45","60.0","18"
"09/12/12 16:03:35","231.9458","12.9","213.85","0","60.03","18"
"09/12/12 16:08:35","231.9464","12.4","213.13","153","60.0","18"
"09/12/12 16:13:34","231.9469","15.0","213.42","61","60.03","18"
"09/12/12 16:18:34","231.9474","6.3","212.04","163","60.0","18"
"09/12/12 16:23:34","231.9478","0.7","213.23","204","60.0","18"
"09/12/12 16:28:34","231.9482","11.5","214.19","9","60.0","18"
"09/12/12 16:33:35","231.9486","0.0","214.11","164","60.03","18"
"09/12/12 16:38:34","231.9491","12.2","214.25","8","60.0","18"
"09/12/12 16:43:34","231.9494","0.0","213.47","0","60.03","18"
"09/12/12 16:48:35","231.9499","0.0","213.25","132","60.0","18"
"09/12/12 16:53:35","231.9502","0.0","214.31","0","60.0","18"
"09/12/12 16:58:34","231.9506","0.0","212.7","231","60.03","18"
"09/12/12 17:03:35","231.951","0.0","213.35","0","60.03","18"
"09/12/12 17:08:35","231.9515","11.2","212.88","170","60.0","18"
"09/12/12 17:13:35","231.9518","13.4","213.07","52","60.03","18"
"09/12/12 17:18:36","231.9522","0.0","213.32","0","60.0","18"
"09/12/12 17:23:34","231.9526","5.9","212.58","165","60.03","18"
"09/12/12 17:28:36","231.953","9.1","212.58","0","60.0","18"
"09/12/12 17:33:35","231.9536","10.2","213.41","259","60.03","18"
"09/12/12 17:38:36","231.9542","0.0","213.04","0","60.0","18"
"09/12/12 17:43:35","231.9545","0.0","213.67","0","60.03","18"
"09/12/12 17:48:34","231.9548","0.0","213.5","0","60.0","18"
"09/12/12 17:53:35","231.9551","15.4","213.06","0","60.0","18"
"09/12/12 17:58:34","231.9555","0.0","213.55","0","60.03","18"
"09/12/12 18:03:34","231.9558","0.0","213.41","0","60.03","18"
"09/12/12 18:08:35","231.9562","9.0","213.12","121","60.03","18"
"09/13/12 07:33:36","231.9567","0.0","212.93","0","60.03","15"
"09/13/12 07:43:38","231.9571","0.5","212.36","0","60.0","16"
"09/13/12 07:48:38","231.9574","0.0","212.79","0","60.03","16"
"09/13/12 07:53:36","231.9578","0.0","214.37","0","60.03","17"
"09/13/12 07:58:35","231.9582","13.7","214.16","37","60.03","17"
