"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/13/12 08:03:36","231.9587","0.0","213.41","0","60.03","17"
"09/13/12 08:08:34","231.9594","12.7","212.29","92","60.03","17"
"09/13/12 08:13:36","231.9603","12.9","213.41","5","60.0","17"
"09/13/12 08:18:35","231.9615","14.8","213.15","16","60.03","17"
"09/13/12 08:23:35","231.9625","14.0","214.04","52","60.03","17"
"09/13/12 08:28:35","231.9638","10.5","214.17","4","60.0","17"
"09/13/12 08:33:35","231.9652","16.9","213.58","19","60.03","17"
"09/13/12 08:38:36","231.9666","17.4","214.15","15","60.0","18"
"09/13/12 08:43:34","231.968","16.6","214.28","14","60.0","18"
"09/13/12 08:48:35","231.9692","15.4","213.49","5","60.03","18"
"09/13/12 08:53:35","231.9704","12.9","213.57","10","60.03","18"
"09/13/12 08:58:34","231.972","25.4","214.4","57","60.03","18"
"09/13/12 09:03:35","231.9742","29.6","214.15","133","60.07","18"
"09/13/12 09:08:36","231.9765","26.1","213.91","127","60.0","18"
"09/13/12 09:13:34","231.9786","28.7","214.01","236","60.0","18"
"09/13/12 09:18:35","231.9805","28.1","213.61","31","60.03","18"
"09/13/12 09:23:35","231.982","15.8","213.42","30","60.03","18"
"09/13/12 09:28:36","231.9836","29.8","214.0","88","60.03","18"
"09/13/12 09:33:36","231.9852","18.8","213.28","124","60.03","18"
"09/13/12 09:38:35","231.9876","30.1","214.29","269","60.07","19"
"09/13/12 09:43:34","231.9904","42.2","213.58","265","60.0","19"
"09/13/12 09:48:35","231.9933","31.0","213.45","133","60.0","19"
"09/13/12 09:53:35","231.9959","28.4","214.53","87","60.03","19"
"09/13/12 09:58:36","231.9986","33.2","214.83","150","60.03","19"
"09/13/12 10:03:35","232.0018","48.7","213.59","196","60.0","19"
"09/13/12 10:08:34","232.0055","50.1","215.27","199","60.0","19"
"09/13/12 10:13:35","232.0093","44.3","214.78","367","60.03","19"
"09/13/12 10:18:35","232.0148","99.6","215.45","478","60.0","20"
"09/13/12 10:23:35","232.0219","68.1","214.18","343","60.03","20"
"09/13/12 10:28:36","232.0269","68.4","215.11","343","60.0","20"
"09/13/12 10:33:36","232.0321","70.5","215.47","353","60.0","20"
"09/13/12 10:38:35","232.0376","65.2","215.04","331","60.03","20"
"09/13/12 10:43:35","232.0415","57.3","214.76","332","60.03","20"
"09/13/12 10:48:35","232.0454","51.2","214.9","386","60.03","20"
"09/13/12 10:53:36","232.0493","51.7","215.39","408","60.03","20"
"09/13/12 10:58:35","232.0532","48.4","215.61","355","60.07","20"
"09/13/12 11:03:36","232.0588","83.8","216.33","412","60.0","20"
"09/13/12 11:08:35","232.0671","106.8","216.04","507","60.0","21"
"09/13/12 11:13:34","232.0748","87.0","215.62","422","60.03","22"
"09/13/12 11:18:36","232.0819","94.0","216.61","453","60.0","22"
"09/13/12 11:23:34","232.0906","117.4","216.85","556","60.03","22"
"09/13/12 11:28:35","232.1008","130.9","217.07","611","60.03","23"
"09/13/12 11:33:35","232.1115","178.7","216.77","815","60.0","23"
"09/13/12 11:38:36","232.1236","129.1","217.06","600","60.03","23"
"09/13/12 11:43:36","232.1325","109.1","215.96","522","60.07","23"
"09/13/12 11:48:35","232.1416","136.2","216.29","630","60.0","24"
"09/13/12 11:53:36","232.1522","125.2","216.06","587","60.03","24"
"09/13/12 11:58:35","232.1611","108.8","215.87","516","60.07","23"
"09/13/12 12:03:36","232.1717","115.0","215.51","548","60.03","23"
"09/13/12 12:08:35","232.1817","148.3","216.29","684","60.03","24"
"09/13/12 12:13:35","232.1913","131.2","215.78","614","60.03","24"
"09/13/12 12:18:35","232.2058","196.8","217.62","885","60.03","25"
"09/13/12 12:23:35","232.2206","195.2","217.99","882","60.03","26"
"09/13/12 12:28:35","232.2359","191.1","217.6","865","60.03","27"
"09/13/12 12:33:36","232.2482","124.4","216.71","584","60.0","26"
"09/13/12 12:38:35","232.2606","194.1","218.15","878","60.03","26"
"09/13/12 12:43:35","232.2727","196.4","218.15","881","60.0","26"
"09/13/12 12:48:34","232.2873","196.5","218.89","885","60.0","26"
"09/13/12 12:53:36","232.2993","196.2","218.88","883","60.0","26"
"09/13/12 12:58:35","232.3128","196.2","219.17","884","60.0","26"
"09/13/12 13:03:36","232.3201","41.8","216.71","356","60.03","25"
"09/13/12 13:08:35","232.3345","194.8","219.45","877","60.03","27"
"09/13/12 13:13:36","232.3495","195.7","218.89","878","60.0","28"
"09/13/12 13:18:36","232.3623","196.5","219.0","878","60.0","28"
"09/13/12 13:23:35","232.3773","195.3","219.17","880","60.0","29"
"09/13/12 13:28:36","232.3902","197.4","218.86","881","60.03","28"
"09/13/12 13:33:35","232.4055","197.3","219.17","886","60.0","29"
"09/13/12 13:38:35","232.4207","195.5","218.18","887","60.03","30"
"09/13/12 13:43:35","232.4354","196.0","218.5","888","60.03","30"
"09/13/12 13:48:35","232.4492","195.8","219.45","878","60.0","30"
"09/13/12 13:53:36","232.4611","174.4","219.03","790","60.03","29"
"09/13/12 13:58:35","232.4669","47.7","215.42","360","60.07","27"
"09/13/12 14:03:36","232.4763","116.8","217.64","549","60.03","26"
"09/13/12 14:08:35","232.4831","107.0","217.6","505","60.03","26"
"09/13/12 14:13:36","232.4902","71.7","216.65","358","60.03","25"
"09/13/12 14:18:36","232.4993","197.4","219.54","882","60.03","25"
"09/13/12 14:23:35","232.513","189.8","219.3","857","60.03","26"
"09/13/12 14:28:35","232.5281","196.6","219.89","884","60.03","27"
"09/13/12 14:33:35","232.5415","50.6","215.65","295","60.03","27"
"09/13/12 14:38:34","232.5496","44.0","214.6","272","60.03","27"
"09/13/12 14:43:35","232.5543","55.8","216.59","319","60.03","25"
"09/13/12 14:48:35","232.5597","196.3","218.51","882","60.03","25"
"09/13/12 14:53:35","232.5683","38.1","215.77","114","60.03","24"
"09/13/12 14:58:36","232.5783","51.3","215.08","118","60.0","25"
"09/13/12 15:03:34","232.5908","92.8","216.72","448","60.03","26"
"09/13/12 15:08:36","232.6","187.3","218.49","847","60.0","26"
"09/13/12 15:13:36","232.6123","177.0","217.95","802","60.03","26"
"09/13/12 15:18:36","232.6231","166.5","217.4","763","60.03","26"
"09/13/12 15:23:35","232.6312","28.7","214.59","81","60.03","26"
"09/13/12 15:28:34","232.6363","29.9","214.69","107","60.03","25"
"09/13/12 15:33:35","232.641","70.5","216.06","345","60.0","24"
"09/13/12 15:38:36","232.6523","21.5","215.67","297","60.03","24"
"09/13/12 15:43:35","232.657","25.9","213.94","43","60.0","23"
"09/13/12 15:48:35","232.6675","143.7","217.0","668","60.0","24"
"09/13/12 15:53:36","232.6738","42.0","215.0","171","60.03","23"
"09/13/12 15:58:35","232.6816","21.9","214.14","304","60.03","23"
"09/13/12 16:03:35","232.6885","72.7","215.91","365","60.03","23"
"09/13/12 16:08:36","232.6986","35.5","214.89","88","60.03","24"
"09/13/12 16:13:35","232.7002","11.6","214.95","177","60.03","23"
"09/13/12 16:18:36","232.7046","37.6","215.94","344","60.03","22"
"09/13/12 16:23:36","232.7101","15.6","214.7","83","60.03","22"
"09/13/12 16:28:36","232.7169","110.4","216.98","521","60.03","22"
"09/13/12 16:33:35","232.7236","108.8","216.89","519","60.03","23"
"09/13/12 16:38:36","232.726","17.7","214.38","29","60.03","22"
"09/13/12 16:43:36","232.7278","16.0","215.1","181","60.0","21"
"09/13/12 16:48:36","232.7336","95.0","216.4","459","60.07","22"
"09/13/12 16:53:36","232.7385","70.0","215.47","95","60.03","22"
"09/13/12 16:58:35","232.7412","19.3","215.17","35","60.03","21"
"09/13/12 17:03:35","232.7433","34.0","215.84","99","60.07","21"
"09/13/12 17:08:36","232.7454","28.9","214.48","257","60.0","21"
"09/13/12 17:13:36","232.7474","27.8","214.48","21","60.03","20"
"09/13/12 17:18:34","232.749","15.8","214.4","28","60.03","20"
"09/13/12 17:23:34","232.7504","20.3","214.52","27","60.07","20"
"09/13/12 17:28:36","232.7524","25.4","215.44","220","60.03","20"
"09/13/12 17:33:35","232.7547","30.7","214.74","190","60.03","20"
"09/13/12 17:38:35","232.7564","10.9","214.93","14","60.03","20"
"09/13/12 17:43:36","232.7581","20.3","215.41","176","60.03","20"
"09/13/12 17:48:35","232.7594","12.2","214.99","5","60.03","20"
"09/13/12 17:53:36","232.7604","14.2","213.94","29","60.0","20"
"09/13/12 17:58:34","232.7612","15.2","213.71","0","60.07","19"
"09/13/12 18:03:35","232.7617","12.9","213.73","54","60.03","19"
"09/13/12 18:08:35","232.7621","13.6","213.92","23","60.03","19"
"09/13/12 18:13:36","232.7624","15.0","214.17","7","60.03","19"
"09/13/12 18:18:36","232.7628","0.0","213.75","0","60.03","19"
"09/14/12 07:13:36","232.7644","3.4","213.43","209","60.0","13"
"09/14/12 07:18:35","232.7664","40.0","214.05","98","60.0","13"
"09/14/12 07:23:36","232.7692","41.0","214.37","314","60.03","14"
"09/14/12 07:28:36","232.7721","32.7","215.02","191","60.03","15"
"09/14/12 07:33:36","232.7752","37.1","215.53","354","60.0","15"
"09/14/12 07:38:35","232.7784","51.8","215.41","363","60.03","16"
"09/14/12 07:43:36","232.7821","59.1","215.69","133","60.03","17"
"09/14/12 07:48:36","232.786","42.3","214.64","351","60.0","17"
"09/14/12 07:53:36","232.7899","48.5","215.0","303","60.0","17"
"09/14/12 07:58:35","232.7937","57.0","216.0","152","60.0","18"
"09/14/12 08:03:37","232.7975","45.6","215.26","100","60.03","18"
"09/14/12 08:08:36","232.8018","87.1","216.23","422","60.03","18"
"09/14/12 08:13:35","232.8067","81.0","215.65","400","60.03","18"
"09/14/12 08:18:36","232.8122","93.8","215.02","455","60.03","19"
"09/14/12 08:23:35","232.8177","87.6","216.36","427","60.03","19"
"09/14/12 08:28:36","232.8208","11.7","215.08","18","60.0","19"
"09/14/12 08:33:36","232.8253","104.6","216.62","498","60.03","19"
"09/14/12 08:38:36","232.8297","114.6","215.98","543","60.03","19"
"09/14/12 08:43:35","232.8361","38.1","214.8","235","60.03","19"
"09/14/12 08:48:36","232.8426","105.2","215.87","498","60.03","19"
"09/14/12 08:53:36","232.8471","37.2","214.92","361","60.03","19"
"09/14/12 08:58:36","232.8551","148.9","216.89","683","60.03","20"
"09/14/12 09:03:36","232.8587","30.4","214.85","239","60.03","19"
"09/14/12 09:08:37","232.8648","61.9","215.7","317","60.03","20"
"09/14/12 09:13:36","232.8686","50.7","215.46","90","59.96","19"
"09/14/12 09:18:36","232.8742","37.1","214.62","282","60.0","19"
"09/14/12 09:23:35","232.8782","197.0","218.56","887","60.0","20"
"09/14/12 09:28:36","232.8829","24.9","214.06","76","60.03","20"
"09/14/12 09:33:35","232.8874","197.0","217.66","890","60.0","20"
"09/14/12 09:38:36","232.8986","29.7","214.26","142","60.03","20"
"09/14/12 09:43:36","232.9016","197.7","219.45","883","60.03","20"
"09/14/12 09:48:36","232.914","54.1","214.67","367","60.0","22"
"09/14/12 09:53:36","232.9178","42.3","214.82","360","60.07","21"
"09/14/12 09:58:36","232.9267","52.7","214.85","141","60.0","22"
"09/14/12 10:03:36","232.9347","49.2","215.33","352","60.0","22"
"09/14/12 10:08:36","232.9415","53.3","214.68","99","60.03","22"
"09/14/12 10:13:36","232.9543","197.4","218.44","892","60.03","23"
"09/14/12 10:18:35","232.9615","23.2","213.88","132","60.03","23"
"09/14/12 10:23:36","232.9638","45.2","214.06","115","60.03","22"
"09/14/12 10:28:36","232.9675","42.6","214.69","389","60.03","21"
"09/14/12 10:33:36","232.9771","61.4","215.11","314","60.03","22"
"09/14/12 10:38:35","232.9806","30.2","215.01","226","60.03","22"
"09/14/12 10:43:35","232.9831","39.8","215.39","103","60.03","20"
"09/14/12 10:48:36","232.9972","166.7","217.16","758","60.03","23"
"09/14/12 10:53:36","233.0062","46.6","214.8","332","60.03","23"
"09/14/12 10:58:35","233.0091","51.5","215.29","360","60.03","22"
"09/14/12 11:03:36","233.018","134.4","217.62","628","60.03","22"
"09/14/12 11:08:36","233.0327","194.1","218.62","870","60.0","24"
"09/14/12 11:13:36","233.0406","49.2","215.02","346","60.03","23"
"09/14/12 11:18:36","233.0461","68.9","215.74","344","60.03","23"
"09/14/12 11:23:35","233.0521","33.2","214.03","263","60.03","23"
"09/14/12 11:28:36","233.0543","14.5","213.46","231","60.0","22"
"09/14/12 11:33:36","233.0561","29.2","213.54","301","60.0","21"
"09/14/12 11:38:37","233.0586","35.7","214.29","336","60.0","20"
"09/14/12 11:43:37","233.062","38.1","214.56","101","60.07","20"
"09/14/12 11:48:36","233.0646","28.7","213.47","156","60.03","20"
"09/14/12 11:53:35","233.0677","48.2","214.43","373","60.03","20"
"09/14/12 11:58:36","233.0777","78.3","215.36","383","60.0","21"
"09/14/12 12:03:35","233.0815","40.2","214.36","114","60.03","20"
"09/14/12 12:08:35","233.0891","193.2","218.07","876","60.0","22"
"09/14/12 12:13:36","233.099","37.3","213.85","205","60.0","22"
"09/14/12 12:18:36","233.1032","77.4","215.8","386","60.0","22"
"09/14/12 12:23:36","233.1075","53.1","214.65","204","60.03","21"
"09/14/12 12:28:36","233.1114","98.9","216.13","475","60.03","21"
"09/14/12 12:33:35","233.1228","52.8","214.95","145","60.0","22"
"09/14/12 12:38:36","233.1268","195.6","218.38","882","60.03","22"
"09/14/12 12:43:36","233.1347","47.4","214.28","104","60.03","22"
"09/14/12 12:48:36","233.1422","188.0","218.03","873","60.0","23"
"09/14/12 12:53:35","233.1479","46.9","215.14","84","60.0","22"
"09/14/12 12:58:36","233.156","49.0","214.32","204","60.0","22"
"09/14/12 13:03:36","233.1647","195.4","218.45","881","60.03","23"
"09/14/12 13:08:35","233.1746","32.5","213.95","102","60.0","23"
"09/14/12 13:13:37","233.1846","196.1","218.11","884","60.0","25"
"09/14/12 13:18:35","233.1978","75.1","216.44","372","60.03","26"
"09/14/12 13:23:36","233.2015","40.6","215.24","152","60.03","23"
"09/14/12 13:28:36","233.2098","53.0","215.68","339","60.03","23"
"09/14/12 13:33:36","233.2151","199.0","218.3","898","60.03","23"
"09/14/12 13:38:35","233.2252","193.4","218.98","883","60.03","24"
"09/14/12 13:43:36","233.2352","35.7","215.43","220","60.03","23"
"09/14/12 13:48:36","233.2451","195.0","219.52","880","60.03","24"
"09/14/12 13:53:35","233.2603","195.1","219.26","882","60.03","25"
"09/14/12 13:58:35","233.2754","196.1","219.0","878","60.03","25"
"09/14/12 14:03:37","233.2907","196.7","219.36","890","60.0","26"
"09/14/12 14:08:35","233.3054","79.7","215.61","393","60.03","27"
"09/14/12 14:13:36","233.3194","195.8","218.79","866","60.0","28"
"09/14/12 14:18:35","233.3303","195.1","218.36","879","60.0","28"
"09/14/12 14:23:36","233.3457","195.7","218.14","885","60.03","29"
"09/14/12 14:28:37","233.3511","42.5","215.43","160","60.07","27"
"09/14/12 14:33:35","233.3647","179.1","217.64","822","60.03","28"
"09/14/12 14:38:35","233.3755","52.9","215.76","225","60.0","27"
"09/14/12 14:43:36","233.3873","96.4","216.73","451","60.03","27"
"09/14/12 14:48:36","233.3945","116.7","216.67","550","60.0","26"
"09/14/12 14:53:37","233.4015","195.6","218.87","875","60.0","25"
"09/14/12 14:58:35","233.4095","38.1","215.54","161","60.0","25"
"09/14/12 15:03:36","233.4161","195.9","218.59","882","60.0","25"
"09/14/12 15:08:36","233.431","183.4","217.25","835","60.03","26"
"09/14/12 15:13:37","233.4441","47.9","214.78","323","60.0","26"
"09/14/12 15:18:36","233.448","47.8","213.81","343","60.07","25"
"09/14/12 15:23:36","233.4535","71.9","214.98","236","60.0","24"
"09/14/12 15:28:36","233.4652","98.9","216.05","476","60.03","25"
"09/14/12 15:33:36","233.4688","44.4","213.79","189","60.0","24"
"09/14/12 15:38:36","233.4793","40.7","213.38","334","60.03","24"
"09/14/12 15:43:36","233.4851","40.4","214.28","370","60.07","23"
"09/14/12 15:48:35","233.4923","152.5","217.38","703","60.03","23"
"09/14/12 15:53:35","233.5031","48.6","214.46","262","60.0","24"
"09/14/12 15:58:36","233.5103","35.7","214.57","87","60.07","23"
"09/14/12 16:03:36","233.5154","40.4","213.32","229","60.03","23"
"09/14/12 16:08:36","233.5223","37.5","214.09","236","60.03","23"
"09/14/12 16:13:35","233.5292","43.4","215.4","327","60.03","23"
"09/14/12 16:18:36","233.5326","28.9","214.6","229","60.07","22"
"09/14/12 16:23:35","233.5391","21.2","214.91","322","60.03","22"
"09/14/12 16:28:36","233.5479","92.2","216.49","446","60.03","22"
"09/14/12 16:33:37","233.554","28.4","215.8","126","60.0","22"
"09/14/12 16:38:35","233.5583","42.5","215.26","273","60.03","22"
"09/14/12 16:43:36","233.5641","98.9","216.81","474","60.03","22"
"09/14/12 16:48:36","233.5718","96.9","216.63","465","60.03","22"
"09/14/12 16:53:37","233.5718","15.9","214.79","240","60.03","22"
"09/14/12 16:58:35","233.5752","75.4","215.98","377","60.07","22"
"09/14/12 17:03:35","233.5789","12.6","213.8","21","60.03","21"
"09/14/12 17:08:36","233.5817","69.4","215.42","350","60.03","20"
"09/14/12 17:13:36","233.5862","50.5","215.47","166","60.03","20"
"09/14/12 17:18:37","233.588","30.5","214.42","43","60.03","20"
"09/14/12 17:23:35","233.5899","25.7","213.14","45","60.0","19"
"09/14/12 17:28:35","233.5911","12.1","214.51","57","60.03","19"
"09/14/12 17:33:36","233.5923","11.3","214.72","58","60.03","19"
"09/14/12 17:38:36","233.5945","36.9","215.68","274","60.03","19"
"09/14/12 17:43:36","233.5971","33.8","215.65","203","60.03","19"
"09/14/12 17:48:36","233.5992","33.7","214.92","267","60.07","19"
"09/14/12 17:53:36","233.6015","33.5","214.7","193","60.03","19"
"09/14/12 17:58:36","233.6033","10.5","214.21","54","60.03","19"
"09/14/12 18:03:35","233.6045","14.7","213.95","43","60.03","19"
"09/14/12 18:08:35","233.6052","12.5","214.76","0","60.0","19"
"09/14/12 18:13:35","233.6058","14.2","214.09","238","60.03","19"
"09/14/12 18:18:36","233.6062","14.3","213.75","2","60.03","18"
"09/14/12 18:23:35","233.6066","13.0","214.54","14","60.03","18"
"09/15/12 06:53:39","233.6073","0.0","212.8","0","60.0","7"
"09/15/12 06:58:37","233.6081","7.8","213.38","75","60.03","8"
"09/15/12 07:03:36","233.6091","15.8","213.74","12","60.03","9"
"09/15/12 07:08:36","233.6105","13.5","213.15","105","60.03","9"
"09/15/12 07:13:35","233.6122","33.5","214.04","106","60.03","9"
"09/15/12 07:18:36","233.6144","34.4","214.1","231","60.0","9"
"09/15/12 07:23:36","233.6169","32.3","213.74","112","60.03","10"
"09/15/12 07:28:36","233.6198","44.1","213.27","257","60.0","11"
"09/15/12 07:33:37","233.6231","51.1","213.41","205","60.07","11"
"09/15/12 07:38:37","233.6267","48.4","214.07","329","60.03","12"
"09/15/12 07:43:37","233.6305","43.2","214.59","424","60.03","13"
"09/15/12 07:48:35","233.6344","44.7","214.55","386","59.96","13"
"09/15/12 07:53:36","233.6382","49.2","214.35","386","60.03","15"
"09/15/12 07:58:36","233.6421","44.6","213.85","291","60.0","15"
"09/15/12 08:03:36","233.6461","62.2","213.6","83","60.07","16"
"09/15/12 08:08:37","233.6502","51.0","214.48","124","60.0","17"
"09/15/12 08:13:37","233.6545","42.9","214.4","368","60.03","17"
"09/15/12 08:18:36","233.6592","90.6","215.16","441","60.0","17"
"09/15/12 08:23:36","233.6664","95.5","215.39","465","60.03","17"
"09/15/12 08:28:37","233.6741","100.4","215.35","484","60.0","18"
"09/15/12 08:33:37","233.6821","104.8","214.97","503","60.0","18"
"09/15/12 08:38:37","233.6905","109.2","215.67","523","60.03","19"
"09/15/12 08:43:36","233.6991","114.2","215.39","541","60.03","19"
"09/15/12 08:48:36","233.7081","118.5","215.76","559","60.0","20"
"09/15/12 08:53:36","233.7175","122.5","216.91","572","60.0","20"
"09/15/12 08:58:37","233.7272","126.4","216.3","596","60.0","21"
"09/15/12 09:03:37","233.7372","131.4","216.72","613","60.03","21"
"09/15/12 09:08:37","233.7476","134.8","216.08","630","60.0","22"
"09/15/12 09:13:36","233.7582","138.6","216.55","647","60.0","22"
"09/15/12 09:18:36","233.7692","142.8","216.91","662","60.03","23"
"09/15/12 09:23:36","233.7804","146.1","216.85","675","60.03","23"
"09/15/12 09:28:36","233.7919","149.3","216.91","692","60.0","24"
"09/15/12 09:33:35","233.8036","153.3","217.15","707","60.0","24"
"09/15/12 09:38:36","233.8157","156.5","217.18","723","60.0","24"
"09/15/12 09:43:37","233.8281","159.5","216.37","731","60.03","25"
"09/15/12 09:48:36","233.8407","163.0","216.94","750","60.03","25"
"09/15/12 09:53:37","233.8536","165.9","217.39","759","60.0","26"
"09/15/12 09:58:37","233.8667","169.6","217.29","775","60.03","26"
"09/15/12 10:03:36","233.8799","172.6","217.54","791","60.03","26"
"09/15/12 10:08:35","233.8934","175.1","216.96","804","60.03","27"
"09/15/12 10:13:36","233.9073","178.4","217.87","811","60.0","27"
"09/15/12 10:18:36","233.9212","181.0","217.02","828","60.03","27"
"09/15/12 10:23:36","233.9355","183.7","217.46","837","60.03","27"
"09/15/12 10:28:37","233.9501","186.7","217.93","845","60.0","27"
"09/15/12 10:33:35","233.9645","188.3","216.61","857","60.03","28"
"09/15/12 10:38:36","233.9794","190.8","217.05","869","60.03","28"
"09/15/12 10:43:36","233.9943","193.0","217.58","874","60.03","28"
"09/15/12 10:48:37","234.0094","190.4","216.81","866","60.03","29"
"09/15/12 10:53:37","234.0245","195.4","217.59","889","60.03","29"
"09/15/12 10:58:36","234.0398","196.2","217.38","890","60.0","29"
"09/15/12 11:03:37","234.055","195.8","217.68","887","60.03","30"
"09/15/12 11:08:36","234.0703","195.9","217.83","892","60.03","30"
"09/15/12 11:13:36","234.0855","195.9","217.13","890","60.0","31"
"09/15/12 11:18:36","234.1008","195.3","216.77","887","60.0","31"
"09/15/12 11:23:37","234.1161","195.6","216.99","886","60.03","32"
"09/15/12 11:28:36","234.1314","195.5","217.44","886","60.0","32"
"09/15/12 11:33:37","234.1466","195.3","217.6","892","60.0","32"
"09/15/12 11:38:37","234.1617","196.4","218.57","888","60.0","32"
"09/15/12 11:43:35","234.1768","195.0","218.04","885","60.03","33"
"09/15/12 11:48:36","234.1921","194.7","217.45","887","60.03","33"
"09/15/12 11:53:37","234.2074","195.8","217.97","889","60.03","34"
"09/15/12 11:58:36","234.2226","195.8","218.15","883","60.03","34"
"09/15/12 12:03:36","234.2379","195.3","217.8","883","60.0","35"
"09/15/12 12:08:37","234.2531","195.6","218.15","883","60.03","35"
"09/15/12 12:13:37","234.2684","195.4","217.31","883","60.0","35"
"09/15/12 12:18:36","234.2836","195.3","217.41","890","60.03","35"
"09/15/12 12:23:36","234.2989","195.9","217.49","885","60.0","35"
"09/15/12 12:28:37","234.3142","195.6","218.08","884","60.03","35"
"09/15/12 12:33:35","234.3293","195.6","217.84","890","60.03","36"
"09/15/12 12:38:36","234.3446","194.9","217.89","884","60.0","36"
"09/15/12 12:43:37","234.3599","195.5","218.6","881","60.03","36"
"09/15/12 12:48:36","234.3751","196.0","218.16","886","60.03","36"
"09/15/12 12:53:36","234.3903","195.8","217.72","888","60.03","37"
"09/15/12 12:58:37","234.4056","195.4","218.19","885","60.03","36"
"09/15/12 13:03:37","234.4209","195.9","217.34","886","60.03","37"
"09/15/12 13:08:37","234.4362","196.4","217.84","886","60.03","37"
"09/15/12 13:13:37","234.4513","191.9","216.96","875","60.03","36"
"09/15/12 13:18:36","234.4666","197.0","217.75","887","59.96","35"
"09/15/12 13:23:36","234.4818","195.6","217.21","885","60.0","35"
"09/15/12 13:28:37","234.4972","196.2","218.15","887","60.03","35"
"09/15/12 13:33:36","234.5125","196.6","217.92","884","60.0","35"
"09/15/12 13:38:37","234.5278","196.3","217.59","883","60.03","34"
"09/15/12 13:43:36","234.5429","196.0","218.52","876","60.03","35"
"09/15/12 13:48:35","234.558","193.5","218.32","866","60.0","35"
"09/15/12 13:53:37","234.573","191.7","218.03","866","60.0","35"
"09/15/12 13:58:37","234.5878","189.3","218.05","866","60.03","35"
"09/15/12 14:03:35","234.6025","187.0","217.69","851","60.03","35"
"09/15/12 14:08:36","234.6171","185.9","218.55","842","60.0","35"
"09/15/12 14:13:37","234.6315","181.8","218.39","826","60.03","34"
"09/15/12 14:18:37","234.644","181.0","218.8","818","60.0","34"
"09/15/12 14:23:36","234.658","178.2","217.49","813","60.03","33"
"09/15/12 14:28:37","234.6719","174.0","217.17","797","60.03","34"
"09/15/12 14:33:36","234.6854","173.5","217.57","794","60.03","33"
"09/15/12 14:38:36","234.6988","170.2","216.63","784","60.0","34"
"09/15/12 14:43:37","234.712","169.0","216.92","774","60.03","33"
"09/15/12 14:48:37","234.7249","163.4","217.13","751","60.03","33"
"09/15/12 14:53:37","234.7377","163.8","216.78","751","60.03","33"
"09/15/12 14:58:35","234.7504","160.9","216.45","744","60.03","33"
"09/15/12 15:03:36","234.7628","158.4","217.12","728","60.03","32"
"09/15/12 15:08:37","234.775","154.4","216.23","713","60.03","32"
"09/15/12 15:13:36","234.7869","151.0","216.67","692","60.03","32"
"09/15/12 15:18:36","234.7985","147.2","216.47","684","60.03","32"
"09/15/12 15:23:37","234.8099","143.6","216.84","665","60.0","32"
"09/15/12 15:28:37","234.821","140.1","216.31","652","60.0","31"
"09/15/12 15:33:36","234.8316","136.0","216.74","634","60.03","31"
"09/15/12 15:38:36","234.8421","132.3","217.16","615","60.03","31"
"09/15/12 15:43:36","234.8522","128.9","216.27","595","60.0","30"
"09/15/12 15:48:36","234.8621","124.8","216.34","580","60.03","30"
"09/15/12 15:53:36","234.8716","121.1","216.58","569","60.03","30"
"09/15/12 15:58:36","234.8808","116.3","215.71","553","60.03","29"
"09/15/12 16:03:37","234.8898","112.0","215.4","533","60.07","29"
"09/15/12 16:08:36","234.8983","107.8","215.2","514","60.0","28"
"09/15/12 16:13:37","234.9066","103.5","215.26","497","60.0","28"
"09/15/12 16:18:37","234.9145","99.0","215.26","476","60.03","27"
"09/15/12 16:23:37","234.922","94.8","215.31","456","60.03","27"
"09/15/12 16:28:36","234.9292","89.8","214.44","442","60.0","27"
"09/15/12 16:33:36","234.936","85.0","214.24","419","60.0","26"
"09/15/12 16:38:36","234.9424","80.7","216.0","395","60.03","26"
"09/15/12 16:43:36","234.9485","75.7","214.79","371","60.03","25"
"09/15/12 16:48:37","234.9542","71.0","215.49","357","60.03","25"
"09/15/12 16:53:37","234.9595","65.8","214.84","337","60.03","25"
"09/15/12 16:58:36","234.9644","42.9","214.89","389","60.03","24"
"09/15/12 17:03:37","234.9682","48.1","214.25","219","60.03","24"
"09/15/12 17:08:37","234.9721","47.1","214.88","126","60.03","24"
"09/15/12 17:13:37","234.9758","53.0","214.01","238","60.03","24"
"09/15/12 17:18:36","234.9793","46.7","214.0","339","60.03","23"
"09/15/12 17:23:36","234.9823","32.5","214.18","190","60.03","23"
"09/15/12 17:28:37","234.985","29.6","213.66","137","60.03","23"
"09/15/12 17:33:36","234.9874","32.6","214.01","166","60.03","23"
"09/15/12 17:38:37","234.9896","33.2","214.07","83","60.03","22"
"09/15/12 17:43:35","234.9913","30.2","213.93","256","60.0","22"
"09/15/12 17:48:37","234.9928","17.4","213.4","8","60.03","22"
"09/15/12 17:53:37","234.9941","11.1","214.58","30","60.03","22"
"09/15/12 17:58:35","234.9951","14.8","213.27","97","60.03","21"
"09/15/12 18:03:36","234.9958","11.9","214.23","6","60.0","21"
"09/15/12 18:08:37","234.9965","0.0","213.32","0","60.03","20"
"09/15/12 18:13:35","234.9969","0.0","214.1","0","60.03","20"
"09/15/12 18:18:37","234.9973","14.4","213.25","6","60.0","20"
"09/16/12 06:53:40","234.9983","0.0","214.86","0","60.0","13"
"09/16/12 06:58:38","234.9987","11.1","214.25","71","60.0","14"
"09/16/12 07:03:37","234.9992","0.0","213.97","0","60.0","15"
"09/16/12 07:08:36","234.9998","12.9","213.53","0","60.03","15"
"09/16/12 07:13:36","235.0006","16.4","214.49","2","60.03","15"
"09/16/12 07:18:36","235.0017","16.5","214.51","22","60.03","15"
"09/16/12 07:23:36","235.003","17.6","214.37","237","60.03","15"
"09/16/12 07:28:38","235.0045","17.5","214.04","24","60.0","16"
"09/16/12 07:33:38","235.0062","25.8","214.15","33","60.0","17"
"09/16/12 07:38:37","235.0082","24.2","214.5","248","60.0","17"
"09/16/12 07:43:37","235.0106","27.3","214.27","97","60.03","17"
"09/16/12 07:48:36","235.013","30.5","214.13","171","60.0","18"
"09/16/12 07:53:36","235.0157","33.0","214.31","201","60.0","18"
"09/16/12 07:58:37","235.0187","46.5","213.0","231","60.0","19"
"09/16/12 08:03:37","235.022","49.6","213.83","357","60.0","19"
"09/16/12 08:08:36","235.0255","41.3","215.32","246","60.0","19"
"09/16/12 08:13:36","235.0292","53.2","214.21","163","60.0","20"
"09/16/12 08:18:36","235.0326","65.8","215.28","331","60.03","20"
"09/16/12 08:23:37","235.0358","38.5","214.76","94","60.03","20"
"09/16/12 08:28:38","235.0388","39.3","215.03","229","60.03","21"
"09/16/12 08:33:38","235.0421","35.4","214.48","157","60.03","22"
"09/16/12 08:38:36","235.0443","22.8","214.09","284","60.0","22"
"09/16/12 08:43:37","235.0461","21.5","213.52","192","60.03","22"
"09/16/12 08:48:38","235.0478","36.2","214.59","106","60.03","21"
"09/16/12 08:53:37","235.0535","104.4","215.69","496","60.0","22"
"09/16/12 08:58:36","235.0619","111.5","216.04","529","60.03","23"
"09/16/12 09:03:36","235.0707","114.8","216.94","541","60.03","24"
"09/16/12 09:08:37","235.0797","116.1","216.22","548","60.0","25"
"09/16/12 09:13:37","235.0888","126.4","216.81","589","60.03","26"
"09/16/12 09:18:36","235.0988","117.4","216.56","554","60.0","26"
"09/16/12 09:23:37","235.1059","50.8","215.14","333","60.0","26"
"09/16/12 09:28:36","235.1098","45.5","215.42","342","60.03","26"
"09/16/12 09:33:37","235.1192","109.9","217.48","519","60.0","27"
"09/16/12 09:38:37","235.1262","98.8","216.79","473","60.0","27"
"09/16/12 09:43:38","235.1332","83.0","216.96","405","60.03","27"
"09/16/12 09:48:37","235.1438","158.7","217.19","727","60.0","28"
"09/16/12 09:53:37","235.1522","163.4","217.91","747","60.03","28"
"09/16/12 09:58:36","235.1613","47.1","215.24","113","60.0","28"
"09/16/12 10:03:37","235.1707","145.6","216.83","677","60.03","29"
"09/16/12 10:08:36","235.1815","163.5","217.76","745","60.0","29"
"09/16/12 10:13:37","235.1924","131.0","216.54","613","60.0","30"
"09/16/12 10:18:37","235.2023","99.1","216.52","471","60.0","30"
"09/16/12 10:23:38","235.2159","80.5","216.66","395","60.03","30"
"09/16/12 10:28:38","235.2254","82.6","216.38","404","60.0","30"
"09/16/12 10:33:37","235.2355","190.5","217.91","867","60.03","30"
"09/16/12 10:38:36","235.2493","175.5","218.19","798","60.0","31"
"09/16/12 10:43:36","235.2629","175.8","217.21","804","60.03","32"
"09/16/12 10:48:36","235.2766","175.5","216.58","803","60.03","32"
"09/16/12 10:53:36","235.2906","184.2","217.81","831","60.03","32"
"09/16/12 10:58:37","235.3051","121.3","216.44","573","60.03","32"
"09/16/12 11:03:36","235.3146","108.1","215.53","516","60.03","31"
"09/16/12 11:08:37","235.3238","157.2","216.74","724","60.0","31"
"09/16/12 11:13:37","235.3302","67.6","214.7","344","60.0","30"
"09/16/12 11:18:37","235.3427","196.8","218.34","884","60.03","31"
"09/16/12 11:23:36","235.3578","191.4","218.14","859","60.03","32"
"09/16/12 11:28:37","235.3726","191.6","217.55","870","60.0","32"
"09/16/12 11:33:36","235.3876","192.6","218.29","872","60.0","32"
"09/16/12 11:38:37","235.4026","193.0","217.87","868","60.03","32"
"09/16/12 11:43:37","235.4177","193.7","217.95","879","60.03","32"
"09/16/12 11:48:38","235.4328","193.1","217.79","871","60.0","32"
"09/16/12 11:53:37","235.4478","191.8","218.58","869","60.03","33"
"09/16/12 11:58:37","235.4628","195.1","218.3","881","60.07","33"
"09/16/12 12:03:37","235.4781","196.8","219.39","885","60.0","33"
"09/16/12 12:08:37","235.4933","196.4","217.99","886","60.03","33"
"09/16/12 12:13:37","235.5087","196.0","217.86","885","60.03","33"
"09/16/12 12:18:37","235.5239","196.0","217.93","884","60.0","33"
"09/16/12 12:23:38","235.5392","195.7","218.58","874","60.03","34"
"09/16/12 12:28:36","235.5543","193.7","217.6","876","60.03","34"
"09/16/12 12:33:37","235.5695","194.6","218.0","876","60.03","35"
"09/16/12 12:38:37","235.5847","196.2","218.47","882","59.96","35"
"09/16/12 12:43:36","235.5999","196.0","218.2","884","60.03","34"
"09/16/12 12:48:37","235.6152","195.8","217.72","892","60.03","34"
"09/16/12 12:53:36","235.6305","196.3","217.72","885","60.0","34"
"09/16/12 12:58:36","235.6458","196.4","218.14","886","60.0","33"
"09/16/12 13:03:37","235.6611","195.5","217.7","888","60.03","33"
"09/16/12 13:08:36","235.6763","194.7","217.8","882","60.0","33"
"09/16/12 13:13:36","235.6915","194.5","218.29","880","60.03","33"
"09/16/12 13:18:37","235.7067","195.2","218.41","880","60.03","33"
"09/16/12 13:23:37","235.7218","193.0","218.51","872","60.0","33"
"09/16/12 13:28:37","235.7368","192.1","218.3","861","60.0","33"
"09/16/12 13:33:37","235.7517","189.3","218.33","858","60.0","33"
"09/16/12 13:38:37","235.7663","190.7","218.39","861","60.0","33"
"09/16/12 13:43:36","235.781","188.0","218.61","854","60.03","33"
"09/16/12 13:48:37","235.7955","186.2","218.73","839","60.03","33"
"09/16/12 13:53:38","235.8099","184.2","218.1","830","60.0","32"
"09/16/12 13:58:37","235.8242","182.0","218.4","827","60.03","32"
"09/16/12 14:03:38","235.8382","179.9","218.22","816","60.03","32"
"09/16/12 14:08:36","235.8519","175.6","217.77","802","60.0","32"
"09/16/12 14:13:37","235.8657","173.0","217.67","788","60.0","32"
"09/16/12 14:18:36","235.8788","170.6","217.13","780","60.03","32"
"09/16/12 14:23:37","235.8919","170.1","217.78","777","60.03","32"
"09/16/12 14:28:38","235.9053","169.6","217.72","776","60.0","32"
"09/16/12 14:33:36","235.9178","147.8","216.97","683","60.0","32"
"09/16/12 14:38:37","235.9302","167.1","217.18","766","60.0","32"
"09/16/12 14:43:37","235.9431","161.7","218.13","736","60.0","32"
"09/16/12 14:48:36","235.9554","157.2","217.39","720","60.0","31"
"09/16/12 14:53:37","235.9675","154.0","217.05","710","60.0","31"
"09/16/12 14:58:37","235.979","149.5","217.16","688","60.0","31"
"09/16/12 15:03:37","235.9903","144.7","216.91","669","60.0","31"
"09/16/12 15:08:38","236.0014","142.1","216.63","658","60.0","30"
"09/16/12 15:13:37","236.0123","138.2","217.13","639","60.0","30"
"09/16/12 15:18:37","236.0228","131.8","216.52","614","60.0","30"
"09/16/12 15:23:36","236.0327","126.1","216.48","590","60.0","30"
"09/16/12 15:28:36","236.0424","121.4","215.62","568","60.03","30"
"09/16/12 15:33:37","236.0518","118.7","215.79","566","60.0","29"
"09/16/12 15:38:37","236.0607","113.8","216.14","537","60.03","29"
"09/16/12 15:43:36","236.0694","112.2","216.48","529","60.0","29"
"09/16/12 15:48:36","236.0779","109.0","215.84","512","60.0","29"
"09/16/12 15:53:36","236.0864","109.8","216.32","524","60.03","29"
"09/16/12 15:58:37","236.0947","104.5","215.56","499","60.0","29"
"09/16/12 16:03:36","236.1027","100.5","215.41","484","60.03","28"
"09/16/12 16:08:36","236.1103","93.1","215.56","451","60.03","28"
"09/16/12 16:13:37","236.1173","89.3","215.54","436","60.0","28"
"09/16/12 16:18:38","236.1241","82.3","214.89","404","60.03","28"
"09/16/12 16:23:36","236.13","66.2","214.82","335","60.0","27"
"09/16/12 16:28:37","236.1353","73.6","214.87","369","60.0","27"
"09/16/12 16:33:37","236.141","68.7","215.14","346","60.03","27"
"09/16/12 16:38:37","236.1462","65.9","215.13","334","60.03","27"
"09/16/12 16:43:37","236.1509","39.4","214.48","313","60.0","27"
"09/16/12 16:48:36","236.1547","49.8","214.58","215","60.03","26"
"09/16/12 16:53:37","236.1576","39.5","214.27","149","60.03","26"
"09/16/12 16:58:37","236.1604","32.2","213.85","18","60.03","26"
"09/16/12 17:03:38","236.1634","43.0","214.23","321","60.03","25"
"09/16/12 17:08:37","236.1664","31.6","214.07","87","60.03","25"
"09/16/12 17:13:37","236.1691","36.9","214.42","99","60.03","25"
"09/16/12 17:18:37","236.1718","38.3","213.86","168","60.03","25"
"09/16/12 17:23:37","236.1746","37.5","214.75","84","60.03","24"
"09/16/12 17:28:38","236.1764","19.9","213.52","218","60.03","24"
"09/16/12 17:33:37","236.1778","20.0","214.55","139","60.03","24"
"09/16/12 17:38:37","236.1793","26.1","214.26","97","60.03","24"
"09/16/12 17:43:37","236.181","17.5","213.45","124","60.03","24"
"09/16/12 17:48:36","236.1822","17.2","213.06","147","60.0","23"
"09/16/12 17:53:37","236.1833","13.5","214.59","155","60.0","23"
"09/16/12 17:58:37","236.184","13.9","213.85","0","60.03","23"
"09/16/12 18:03:37","236.1847","11.0","213.3","22","60.07","22"
"09/16/12 18:08:37","236.1852","13.7","213.07","2","60.0","22"
"09/16/12 18:13:37","236.1857","7.4","213.6","0","60.0","22"
"09/16/12 18:18:37","236.1861","11.6","213.16","163","60.0","22"
"09/16/12 18:23:37","236.1865","0.0","213.02","0","60.0","22"
"09/16/12 18:28:36","236.1868","0.0","213.89","0","60.0","22"
"09/16/12 18:33:36","236.1872","0.0","214.01","0","60.0","22"
"09/17/12 08:38:38","236.1879","0.0","213.53","234","60.03","15"
"09/17/12 08:43:40","236.1882","12.3","212.39","182","60.03","15"
"09/17/12 08:48:36","236.1885","10.8","213.65","12","60.03","15"
"09/17/12 09:13:39","236.1888","0.0","213.51","0","60.0","15"
"09/17/12 09:18:39","236.1889","0.0","213.2","0","60.03","15"
"09/17/12 09:23:36","236.1889","11.6","213.21","7","60.03","15"
"09/17/12 09:28:38","236.1893","5.9","213.91","235","60.03","15"
"09/17/12 09:33:38","236.1896","0.0","213.85","0","60.03","15"
"09/17/12 09:38:37","236.1899","13.6","214.6","1","60.03","15"
"09/17/12 09:43:38","236.1903","7.4","213.92","133","60.03","15"
"09/17/12 09:48:37","236.1909","0.0","212.23","0","60.03","15"
"09/17/12 09:53:36","236.1914","12.8","211.81","15","60.03","15"
"09/17/12 09:58:38","236.1921","0.0","211.58","0","60.0","15"
"09/17/12 10:03:38","236.1925","0.0","213.02","260","60.0","15"
"09/17/12 10:08:36","236.1933","14.8","213.1","41","60.03","15"
"09/17/12 10:13:37","236.194","13.0","212.53","19","60.03","15"
"09/17/12 10:18:37","236.1946","13.8","212.71","180","60.0","15"
"09/17/12 10:23:37","236.1953","14.6","213.79","17","60.0","15"
"09/17/12 10:28:38","236.1965","11.0","212.05","89","60.03","15"
"09/17/12 10:33:38","236.1975","14.7","213.05","5","60.03","15"
"09/17/12 10:38:36","236.1984","0.0","214.17","0","60.03","15"
"09/17/12 10:43:37","236.199","0.0","213.52","0","60.03","15"
"09/17/12 10:48:37","236.1993","0.0","211.87","0","60.0","15"
"09/17/12 10:53:37","236.2","16.5","212.53","1","60.03","15"
"09/17/12 10:58:37","236.2008","10.6","213.18","0","60.03","15"
"09/17/12 11:03:38","236.2014","14.6","213.81","6","60.0","15"
"09/17/12 11:08:37","236.2019","13.2","214.24","1","60.03","15"
"09/17/12 11:13:38","236.2023","0.0","213.51","0","60.03","15"
"09/17/12 11:18:38","236.2027","14.7","213.52","134","60.03","15"
"09/17/12 11:23:36","236.2037","12.1","214.24","8","60.0","15"
"09/17/12 11:28:37","236.205","23.8","213.64","261","60.03","15"
"09/17/12 11:33:38","236.2061","13.7","213.96","180","60.03","15"
"09/17/12 11:38:38","236.2075","10.9","213.97","159","60.03","14"
"09/17/12 11:43:37","236.2082","15.5","213.79","13","60.07","14"
"09/17/12 11:48:38","236.2093","19.4","213.92","59","60.03","14"
"09/17/12 11:53:38","236.2111","34.4","214.23","268","60.03","14"
"09/17/12 11:58:37","236.2135","30.6","213.72","135","60.07","15"
"09/17/12 12:03:37","236.2154","30.5","213.77","30","60.0","15"
"09/17/12 12:08:38","236.2171","31.0","213.89","127","60.03","15"
"09/17/12 12:13:38","236.2187","18.4","213.87","146","60.03","15"
"09/17/12 12:18:37","236.2201","14.9","213.94","14","60.0","15"
"09/17/12 12:23:38","236.2211","12.0","213.17","31","60.03","15"
"09/17/12 12:28:37","236.2221","14.8","214.41","22","60.0","15"
"09/17/12 12:33:37","236.2232","13.8","214.2","4","60.03","15"
"09/17/12 12:38:38","236.2241","14.5","214.1","114","60.03","15"
"09/17/12 12:43:38","236.2248","13.3","213.08","12","60.03","15"
"09/17/12 12:48:37","236.2258","16.5","212.79","3","60.07","15"
"09/17/12 12:53:38","236.2267","11.5","213.88","0","60.03","15"
"09/17/12 12:58:38","236.2274","7.4","214.07","132","60.0","15"
"09/17/12 13:03:38","236.2287","23.5","214.51","265","60.03","15"
"09/17/12 13:08:37","236.2304","18.9","214.3","46","60.0","15"
"09/17/12 13:13:37","236.2317","14.8","214.5","77","60.0","15"
"09/17/12 13:18:38","236.2329","10.3","215.17","13","60.03","15"
"09/17/12 13:23:36","236.2338","25.2","214.4","151","60.03","15"
"09/17/12 13:28:37","236.2352","12.8","214.25","3","60.03","15"
"09/17/12 13:33:38","236.2368","30.6","215.26","160","60.03","15"
"09/17/12 13:38:38","236.2383","5.1","212.91","216","60.0","15"
"09/17/12 13:43:38","236.2389","13.8","213.28","12","60.03","15"
"09/17/12 13:48:38","236.2393","12.9","214.38","29","60.03","15"
"09/17/12 13:53:36","236.2405","19.7","214.96","13","60.0","15"
"09/17/12 13:58:37","236.242","15.1","213.78","46","60.03","15"
"09/17/12 14:03:37","236.245","44.0","215.46","80","60.03","15"
"09/17/12 14:08:38","236.2481","13.1","214.66","24","60.03","16"
"09/17/12 14:13:38","236.2489","0.0","214.12","0","60.03","15"
"09/17/12 14:18:37","236.2492","14.3","213.79","80","60.0","15"
"09/17/12 14:23:38","236.25","12.2","214.64","6","60.03","15"
"09/17/12 14:28:37","236.2513","17.2","213.95","206","60.03","15"
"09/17/12 14:33:37","236.253","32.1","214.69","323","60.03","15"
"09/17/12 14:38:38","236.2552","27.8","215.03","125","60.03","15"
"09/17/12 14:43:37","236.2567","19.9","213.64","131","60.03","15"
"09/17/12 14:48:36","236.2581","14.5","214.6","73","60.03","15"
"09/17/12 14:53:37","236.2592","12.7","214.86","4","60.03","15"
"09/17/12 14:58:37","236.2604","16.6","214.71","13","60.03","15"
"09/17/12 15:03:38","236.2619","22.6","214.93","222","60.03","15"
"09/17/12 15:08:38","236.2644","35.3","214.87","173","60.03","15"
"09/17/12 15:13:38","236.2663","17.0","214.62","98","60.03","15"
"09/17/12 15:18:38","236.2684","36.2","214.19","197","60.0","15"
"09/17/12 15:23:36","236.2712","45.9","215.54","332","60.03","15"
"09/17/12 15:28:38","236.274","26.5","214.66","121","60.03","16"
"09/17/12 15:33:38","236.2763","28.8","214.15","70","60.03","15"
"09/17/12 15:38:37","236.2789","36.9","214.23","103","60.0","15"
"09/17/12 15:43:37","236.2816","27.9","215.02","15","60.03","15"
"09/17/12 15:48:38","236.2847","42.9","214.78","371","60.0","15"
"09/17/12 15:53:36","236.2885","53.5","214.43","233","60.0","15"
"09/17/12 15:58:37","236.2924","57.5","214.9","224","60.0","16"
"09/17/12 16:03:37","236.2968","40.0","214.96","165","60.03","16"
"09/17/12 16:08:37","236.3006","47.3","214.98","346","60.0","16"
"09/17/12 16:13:37","236.3044","55.7","214.46","108","60.0","16"
"09/17/12 16:18:38","236.3078","42.7","214.54","205","60.03","16"
"09/17/12 16:23:37","236.3097","13.5","213.81","205","60.03","15"
"09/17/12 16:28:38","236.3118","30.8","214.31","18","60.03","15"
"09/17/12 16:33:38","236.3135","16.4","214.09","15","60.03","15"
"09/17/12 16:38:37","236.3156","27.6","214.33","232","60.03","15"
"09/17/12 16:43:38","236.3174","30.0","214.11","43","60.03","14"
"09/17/12 16:48:38","236.3192","38.4","214.61","290","60.03","14"
"09/17/12 16:53:36","236.322","30.1","213.52","197","60.03","14"
"09/17/12 16:58:37","236.3239","15.0","213.01","43","60.07","14"
"09/17/12 17:03:38","236.3247","0.0","212.97","235","60.03","14"
"09/17/12 17:08:38","236.3253","7.0","213.5","174","60.07","13"
"09/17/12 17:13:38","236.3258","2.3","212.76","220","60.03","13"
"09/17/12 17:18:37","236.3262","0.0","212.28","0","60.03","13"
"09/17/12 17:33:38","236.3266","0.0","213.17","0","60.03","12"
"09/17/12 17:38:44","236.3268","0.0","212.3","0","60.03","12"
"09/17/12 17:43:40","236.3271","13.0","213.48","2","60.03","13"
"09/17/12 17:48:37","236.3276","0.0","213.38","0","60.03","13"
"09/17/12 17:58:37","236.3279","0.0","213.92","0","60.03","12"
"09/18/12 07:33:39","236.3281","0.0","213.53","0","60.0","7"
"09/18/12 07:38:40","236.3292","36.0","214.7","222","60.03","7"
"09/18/12 07:43:37","236.3329","48.4","214.6","358","60.03","8"
"09/18/12 07:48:38","236.3368","47.9","213.97","243","60.03","9"
"09/18/12 07:53:38","236.3407","57.6","215.17","78","60.03","9"
"09/18/12 07:58:39","236.3446","58.0","214.36","126","60.0","10"
"09/18/12 08:03:37","236.3485","42.2","213.78","265","60.03","11"
"09/18/12 08:08:38","236.3552","74.0","215.52","371","60.07","11"
"09/18/12 08:13:38","236.3601","39.6","214.55","325","60.03","12"
"09/18/12 08:18:37","236.3647","40.0","214.04","299","60.0","12"
"09/18/12 08:23:38","236.3708","53.6","214.67","379","60.03","12"
"09/18/12 08:28:38","236.3746","28.9","215.1","22","60.03","12"
"09/18/12 08:33:39","236.3762","19.8","214.44","162","60.03","12"
"09/18/12 08:38:37","236.3839","143.9","215.57","670","60.03","12"
"09/18/12 08:43:38","236.3959","169.2","217.39","774","60.0","14"
"09/18/12 08:48:37","236.4034","83.0","214.93","409","60.03","14"
"09/18/12 08:53:39","236.4065","13.3","213.17","52","60.03","14"
"09/18/12 08:58:37","236.4076","13.5","213.38","13","60.03","13"
"09/18/12 09:03:38","236.4082","0.0","213.08","0","60.03","13"
"09/18/12 09:28:37","236.409","0.0","213.6","0","60.0","10"
"09/18/12 09:33:37","236.4094","13.6","213.71","160","60.03","10"
"09/18/12 09:38:38","236.4102","16.1","213.89","6","60.03","9"
"09/18/12 09:43:38","236.4114","12.1","213.86","50","60.07","9"
"09/18/12 09:48:38","236.4126","13.8","214.66","15","60.03","9"
"09/18/12 09:53:38","236.4142","18.2","214.26","266","60.03","9"
"09/18/12 09:58:37","236.416","22.1","213.49","171","60.03","9"
"09/18/12 10:03:38","236.4174","12.1","214.0","9","60.03","9"
"09/18/12 10:08:38","236.4184","11.4","213.96","2","60.0","9"
"09/18/12 10:13:39","236.4195","16.1","215.1","16","60.03","9"
"09/18/12 10:18:38","236.4206","23.3","214.12","79","60.03","9"
"09/18/12 10:23:38","236.4216","13.2","213.85","184","60.0","9"
"09/18/12 10:28:39","236.4226","12.6","214.13","3","60.03","9"
"09/18/12 10:33:38","236.4235","12.7","213.77","3","60.03","9"
"09/18/12 10:38:39","236.4243","8.5","213.72","0","60.03","9"
"09/18/12 10:43:39","236.4254","21.1","213.83","157","60.03","9"
"09/18/12 10:48:38","236.427","19.6","214.01","16","60.03","9"
"09/18/12 10:53:38","236.4291","31.4","214.89","132","60.03","9"
"09/18/12 10:58:38","236.4327","45.1","217.22","356","60.03","9"
"09/18/12 11:03:38","236.4367","68.5","214.24","360","60.03","10"
"09/18/12 11:08:37","236.447","131.3","216.93","613","60.03","11"
"09/18/12 11:13:37","236.4573","108.2","216.0","519","60.03","12"
"09/18/12 11:18:38","236.4657","106.4","215.46","510","60.03","13"
"09/18/12 11:23:38","236.4729","83.9","216.44","411","60.03","13"
"09/18/12 11:28:38","236.4789","71.3","214.69","355","60.03","14"
"09/18/12 11:33:38","236.4859","109.4","212.87","529","60.0","15"
"09/18/12 11:38:39","236.4933","89.1","215.3","435","60.03","15"
"09/18/12 11:43:38","236.5003","93.6","215.81","451","60.03","15"
"09/18/12 11:48:38","236.5093","130.8","216.81","608","60.03","15"
"09/18/12 11:53:38","236.5195","153.7","217.21","709","60.0","15"
"09/18/12 11:58:37","236.5317","166.5","217.81","762","60.03","17"
"09/18/12 12:03:38","236.5408","80.7","215.38","396","60.03","16"
"09/18/12 12:08:38","236.5456","44.6","214.23","259","60.0","16"
"09/18/12 12:13:38","236.5493","50.4","214.14","345","60.03","16"
"09/18/12 12:18:37","236.5525","35.2","214.27","115","60.0","15"
"09/18/12 12:23:38","236.5548","37.3","214.58","270","60.03","14"
"09/18/12 12:28:38","236.5574","38.4","214.88","93","60.03","13"
"09/18/12 12:33:37","236.5599","37.8","214.76","226","60.07","13"
"09/18/12 12:38:37","236.5628","36.3","214.48","188","60.03","12"
"09/18/12 12:43:38","236.566","37.8","214.37","280","60.03","12"
"09/18/12 12:48:37","236.5693","30.7","215.12","187","60.03","12"
"09/18/12 12:53:38","236.5717","29.0","214.77","64","60.03","12"
"09/18/12 12:58:38","236.5739","33.7","214.61","245","60.03","11"
"09/18/12 13:03:39","236.5761","32.8","213.94","119","60.0","11"
"09/18/12 13:08:38","236.5782","30.9","213.98","202","60.0","11"
"09/18/12 13:13:38","236.5804","21.8","213.93","332","60.03","11"
"09/18/12 13:18:38","236.5827","28.9","215.52","157","60.0","11"
"09/18/12 13:23:39","236.5856","50.8","214.17","386","60.0","11"
"09/18/12 13:28:38","236.5893","53.5","214.83","406","60.0","11"
"09/18/12 13:33:38","236.592","26.7","214.71","84","60.0","12"
"09/18/12 13:38:38","236.5948","50.3","214.45","165","60.0","12"
"09/18/12 13:43:38","236.5985","55.6","214.63","303","60.03","12"
"09/18/12 13:48:38","236.6024","40.6","214.86","134","60.03","12"
"09/18/12 13:53:38","236.6062","38.3","214.16","330","60.03","12"
"09/18/12 13:58:39","236.6101","54.9","214.91","313","60.03","13"
"09/18/12 14:03:37","236.6138","50.1","214.14","365","60.0","13"
"09/18/12 14:08:38","236.6177","45.0","214.97","132","60.0","13"
"09/18/12 14:13:37","236.6216","42.1","214.57","294","60.03","13"
"09/18/12 14:18:37","236.6255","49.0","214.23","197","60.03","14"
"09/18/12 14:23:38","236.6293","44.3","215.09","380","60.0","14"
"09/18/12 14:28:38","236.6326","28.7","214.77","84","60.03","15"
"09/18/12 14:33:37","236.6356","68.7","215.39","347","60.03","15"
"09/18/12 14:38:38","236.6447","117.4","216.63","553","60.03","15"
"09/18/12 14:43:38","236.6535","93.7","216.56","455","60.03","16"
"09/18/12 14:48:37","236.66","55.0","214.88","80","60.03","17"
"09/18/12 14:53:37","236.6626","15.4","214.18","59","60.03","17"
"09/18/12 14:58:38","236.6638","0.0","213.54","264","60.03","16"
"09/18/12 15:03:38","236.6644","12.8","213.21","17","60.0","14"
"09/18/12 15:08:38","236.6656","26.8","213.37","259","60.07","13"
"09/18/12 15:13:38","236.6672","14.0","212.48","27","60.03","13"
