"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/18/12 15:18:37","236.669","18.1","213.36","43","60.03","13"
"09/18/12 15:23:39","236.6712","30.2","213.64","136","60.03","13"
"09/18/12 15:28:38","236.6745","56.6","214.91","197","60.03","13"
"09/18/12 15:33:38","236.6782","33.0","213.73","131","60.03","14"
"09/18/12 15:38:38","236.6803","22.4","213.72","212","60.03","14"
"09/18/12 15:43:37","236.6819","35.1","213.79","165","60.03","14"
"09/18/12 15:48:38","236.6842","32.0","213.6","237","60.03","15"
"09/18/12 15:53:37","236.6871","57.4","214.2","103","60.0","14"
"09/18/12 15:58:37","236.6908","40.8","214.28","247","60.03","15"
"09/18/12 16:03:38","236.6942","51.4","214.19","286","60.0","15"
"09/18/12 16:08:38","236.6972","31.1","213.82","169","60.03","15"
"09/18/12 16:13:38","236.7035","128.1","216.45","598","60.0","15"
"09/18/12 16:18:37","236.7098","112.3","216.08","530","60.03","16"
"09/18/12 16:23:37","236.7151","100.3","215.65","485","60.0","16"
"09/18/12 16:28:37","236.7228","97.1","215.91","465","60.03","17"
"09/18/12 16:33:38","236.7301","91.4","215.13","446","60.0","17"
"09/18/12 16:38:38","236.737","86.8","215.75","423","60.03","17"
"09/18/12 16:43:38","236.7432","71.1","214.82","354","60.0","18"
"09/18/12 16:48:38","236.7493","75.8","215.69","378","60.03","18"
"09/18/12 16:53:38","236.7551","71.4","215.31","358","60.03","18"
"09/18/12 16:58:39","236.7599","70.1","215.53","348","60.03","18"
"09/18/12 17:03:39","236.7623","48.1","214.49","114","60.03","17"
"09/18/12 17:08:37","236.7659","61.5","214.0","191","60.03","17"
"09/18/12 17:13:38","236.7682","44.5","214.85","124","60.03","17"
"09/18/12 17:18:38","236.7702","50.4","214.53","384","60.03","17"
"09/18/12 17:23:39","236.7731","36.1","214.16","89","60.03","17"
"09/18/12 17:28:37","236.7761","31.9","214.18","84","60.0","17"
"09/18/12 17:33:38","236.7785","26.7","213.3","136","60.0","16"
"09/18/12 17:38:37","236.7805","20.1","214.47","204","60.0","16"
"09/18/12 17:43:38","236.7823","13.8","213.49","254","60.03","16"
"09/18/12 17:48:38","236.7838","14.6","214.15","145","60.0","16"
"09/18/12 17:53:37","236.785","12.8","214.01","191","60.03","16"
"09/18/12 17:58:38","236.786","6.8","213.31","257","60.03","15"
"09/18/12 18:03:38","236.7866","11.7","213.07","4","60.03","15"
"09/18/12 18:08:38","236.7871","0.0","213.66","0","60.03","15"
"09/18/12 18:13:39","236.7874","11.7","213.24","9","60.0","15"
"09/19/12 08:18:45","236.7884","14.8","213.26","1","60.0","8"
"09/19/12 08:23:38","236.7887","0.0","212.87","0","60.03","8"
"09/19/12 08:28:40","236.789","0.0","212.44","0","60.03","8"
"09/19/12 08:33:38","236.7895","14.2","213.5","0","60.07","9"
"09/19/12 08:38:39","236.7902","16.3","213.8","14","60.03","9"
"09/19/12 08:43:39","236.7914","5.2","213.57","167","60.0","9"
"09/19/12 08:48:38","236.7921","13.6","213.0","38","60.03","9"
"09/19/12 08:53:39","236.7928","13.0","213.42","0","60.03","9"
"09/19/12 08:58:38","236.7934","13.0","212.96","2","60.0","9"
"09/19/12 09:03:38","236.7941","6.8","213.08","0","60.0","9"
"09/19/12 09:08:39","236.7948","13.5","213.48","265","60.03","9"
"09/19/12 09:13:39","236.7962","20.0","214.08","210","60.0","9"
"09/19/12 09:18:37","236.7981","35.5","213.36","157","60.03","10"
"09/19/12 09:23:38","236.8016","51.3","215.0","324","60.03","10"
"09/19/12 09:28:38","236.8048","27.1","214.22","90","60.0","11"
"09/19/12 09:33:39","236.807","27.5","213.79","139","60.0","11"
"09/19/12 09:38:39","236.81","51.4","213.17","330","60.03","11"
"09/19/12 09:43:39","236.8139","43.7","213.95","122","60.0","11"
"09/19/12 09:48:38","236.8159","20.4","213.01","154","60.0","12"
"09/19/12 09:53:37","236.817","14.1","212.69","207","60.03","11"
"09/19/12 09:58:38","236.8175","0.0","212.98","0","60.03","11"
"09/19/12 10:03:39","236.8184","10.6","213.01","75","60.03","11"
"09/19/12 10:08:39","236.8192","0.0","214.36","0","60.03","11"
"09/19/12 10:18:38","236.82","11.8","214.33","1","60.0","11"
"09/19/12 10:23:38","236.8209","15.5","213.71","14","60.03","11"
"09/19/12 10:28:39","236.822","22.9","213.49","274","60.0","11"
"09/19/12 10:33:39","236.8229","11.1","213.7","20","60.03","11"
"09/19/12 10:38:38","236.8238","10.9","213.42","59","60.03","11"
"09/19/12 10:43:37","236.8249","16.8","214.48","6","60.07","11"
"09/19/12 10:48:38","236.8259","0.0","214.34","0","60.03","11"
"09/19/12 10:53:39","236.8268","15.4","213.93","1","60.03","11"
"09/19/12 10:58:39","236.8273","11.3","214.49","233","60.03","11"
"09/19/12 11:03:38","236.829","35.5","214.49","316","60.03","11"
"09/19/12 11:08:39","236.8342","31.2","214.15","99","60.0","11"
"09/19/12 11:13:38","236.8357","25.5","214.04","62","60.0","12"
"09/19/12 11:18:38","236.8372","0.1","214.93","251","60.0","12"
"09/19/12 11:23:39","236.8377","11.1","214.17","22","60.0","11"
"09/19/12 11:28:38","236.8382","15.3","213.16","3","60.0","11"
"09/19/12 11:33:38","236.8398","27.6","213.87","133","60.0","11"
"09/19/12 11:38:39","236.8427","43.7","214.49","262","60.03","11"
"09/19/12 11:43:38","236.846","38.2","214.61","272","60.03","12"
"09/19/12 11:48:37","236.8497","45.5","213.5","228","60.03","12"
"09/19/12 11:53:38","236.8522","30.9","214.02","77","60.0","12"
"09/19/12 11:58:39","236.8551","38.0","214.26","164","60.0","13"
"09/19/12 12:03:38","236.8582","54.3","214.74","126","60.0","13"
"09/19/12 12:08:39","236.8644","107.2","215.52","512","60.0","13"
"09/19/12 12:13:39","236.8684","40.7","213.36","125","60.03","13"
"09/19/12 12:18:39","236.8721","63.0","214.78","321","60.03","13"
"09/19/12 12:23:37","236.8774","54.8","213.82","376","60.0","14"
"09/19/12 12:28:37","236.8811","49.6","214.9","335","60.03","14"
"09/19/12 12:33:38","236.8875","130.5","215.87","613","59.96","15"
"09/19/12 12:38:38","236.8982","96.6","214.95","468","60.0","15"
"09/19/12 12:43:39","236.9057","111.6","216.56","528","60.0","16"
"09/19/12 12:48:38","236.9149","103.8","216.21","497","60.03","17"
"09/19/12 12:53:38","236.9223","95.7","215.83","457","60.0","17"
"09/19/12 12:58:39","236.9305","105.9","215.64","506","60.0","17"
"09/19/12 13:03:39","236.9408","91.5","215.57","444","59.96","17"
"09/19/12 13:08:39","236.9504","194.5","218.27","840","60.0","18"
"09/19/12 13:13:38","236.963","197.1","217.94","890","60.0","19"
"09/19/12 13:18:38","236.9779","193.1","218.58","870","60.0","20"
"09/19/12 13:23:38","236.9901","194.6","218.06","881","60.0","21"
"09/19/12 13:28:38","237.0005","196.3","218.47","882","60.0","21"
"09/19/12 13:33:39","237.0114","85.6","216.29","416","60.03","22"
"09/19/12 13:38:38","237.0233","196.6","219.39","884","60.0","22"
"09/19/12 13:43:38","237.0378","197.1","218.14","889","60.03","23"
"09/19/12 13:48:38","237.0532","196.9","217.38","889","60.0","23"
"09/19/12 13:53:38","237.0685","196.0","218.32","887","60.0","24"
"09/19/12 13:58:38","237.0836","193.8","217.06","877","60.0","24"
"09/19/12 14:03:38","237.0985","190.4","218.86","859","60.0","24"
"09/19/12 14:08:38","237.1133","189.8","218.55","851","60.03","25"
"09/19/12 14:13:39","237.128","188.8","218.3","851","60.0","25"
"09/19/12 14:18:38","237.1414","111.0","216.87","526","60.0","25"
"09/19/12 14:23:38","237.1458","47.5","214.65","379","60.0","23"
"09/19/12 14:28:38","237.1496","52.7","215.61","343","60.03","22"
"09/19/12 14:33:39","237.1584","73.0","216.14","363","60.0","22"
"09/19/12 14:38:39","237.1657","103.6","216.53","495","60.0","22"
"09/19/12 14:43:39","237.1777","182.6","217.21","833","60.0","22"
"09/19/12 14:48:38","237.1862","96.4","215.64","464","60.0","22"
"09/19/12 14:53:39","237.194","100.7","216.62","485","60.03","22"
"09/19/12 14:58:39","237.2051","160.9","215.35","749","60.0","23"
"09/19/12 15:03:38","237.2128","98.8","215.65","474","60.0","22"
"09/19/12 15:08:38","237.2215","192.5","217.55","872","60.0","22"
"09/19/12 15:13:39","237.2288","87.8","215.28","428","60.0","22"
"09/19/12 15:18:38","237.2338","57.2","215.46","429","60.03","21"
"09/19/12 15:23:38","237.2376","45.8","215.1","375","60.0","21"
"09/19/12 15:28:39","237.2414","46.9","214.84","348","60.03","20"
"09/19/12 15:33:38","237.2451","45.7","214.81","96","60.0","20"
"09/19/12 15:38:38","237.249","58.4","214.24","104","60.0","20"
"09/19/12 15:43:39","237.2551","119.5","217.64","559","60.03","20"
"09/19/12 15:48:38","237.2646","101.8","216.66","486","59.96","20"
"09/19/12 15:53:38","237.2699","25.1","215.1","218","60.03","20"
"09/19/12 15:58:38","237.272","27.9","214.24","238","60.0","20"
"09/19/12 16:03:39","237.2749","46.7","214.13","126","60.0","19"
"09/19/12 16:08:39","237.2782","34.0","213.76","170","60.0","19"
"09/19/12 16:13:38","237.2811","29.3","213.97","270","60.0","19"
"09/19/12 16:18:38","237.284","32.4","213.78","284","60.0","19"
"09/19/12 16:23:39","237.2866","37.3","213.45","226","60.0","18"
"09/19/12 16:28:39","237.2887","27.7","213.52","199","60.03","18"
"09/19/12 16:33:38","237.2924","83.3","215.47","405","60.03","18"
"09/19/12 16:38:39","237.2983","28.2","215.02","133","60.03","19"
"09/19/12 16:43:39","237.3036","77.0","215.19","380","60.03","19"
"09/19/12 16:48:39","237.3094","72.8","215.47","363","60.0","19"
"09/19/12 16:53:39","237.3147","66.0","215.04","337","60.03","19"
"09/19/12 16:58:39","237.3195","42.3","215.6","258","60.03","19"
"09/19/12 17:03:37","237.3233","49.4","214.69","152","60.07","19"
"09/19/12 17:08:38","237.3272","46.1","214.07","380","60.0","19"
"09/19/12 17:13:38","237.3309","39.9","214.63","146","60.0","19"
"09/19/12 17:18:39","237.3337","11.2","213.69","112","60.0","19"
"09/19/12 17:23:39","237.3348","17.0","212.93","4","60.0","19"
"09/19/12 17:28:39","237.3359","16.2","213.7","260","60.0","18"
"09/19/12 17:33:37","237.3371","12.1","213.67","37","60.03","18"
"09/19/12 17:38:38","237.3377","0.0","212.77","0","60.0","18"
"09/20/12 07:53:39","237.3389","14.6","213.06","62","60.03","12"
"09/20/12 07:58:43","237.3394","0.0","212.59","47","60.0","12"
"09/20/12 08:03:43","237.3399","0.0","213.27","0","60.03","12"
"09/20/12 08:13:43","237.3404","0.0","213.08","0","60.0","12"
"09/20/12 08:23:43","237.3407","0.0","212.71","0","60.0","12"
"09/20/12 08:33:44","237.341","0.0","213.05","111","60.03","12"
"09/20/12 08:48:42","237.3414","0.0","212.61","0","60.0","12"
"09/20/12 08:53:45","237.3414","0.0","213.01","0","60.03","11"
"09/20/12 08:58:46","237.3417","0.0","213.08","0","60.03","12"
"09/20/12 09:03:42","237.342","0.0","212.84","0","60.0","12"
"09/20/12 09:08:42","237.3424","15.5","212.27","1","60.0","12"
"09/20/12 09:13:41","237.3432","12.9","212.61","23","60.0","12"
"09/20/12 09:18:43","237.3441","14.1","213.39","34","60.03","12"
"09/20/12 09:23:41","237.3452","10.7","213.79","29","60.03","13"
"09/20/12 09:28:42","237.3461","0.0","213.49","0","60.03","13"
"09/20/12 09:33:42","237.3468","14.6","212.87","44","60.03","13"
"09/20/12 09:38:43","237.3479","16.9","211.57","5","60.03","13"
"09/20/12 09:43:43","237.3485","0.0","212.72","0","60.0","13"
"09/20/12 09:48:43","237.3492","8.2","213.5","0","60.03","13"
"09/20/12 09:53:42","237.3498","13.2","212.89","6","60.03","13"
"09/20/12 09:58:42","237.3504","10.9","213.03","3","60.0","13"
"09/20/12 10:03:43","237.351","0.0","212.7","0","60.0","13"
"09/20/12 10:08:41","237.3519","21.0","212.71","162","60.03","13"
"09/20/12 10:13:42","237.3528","10.6","213.77","3","60.03","13"
"09/20/12 10:18:42","237.3539","14.1","213.4","186","60.0","13"
"09/20/12 10:23:43","237.3545","0.0","213.15","0","60.03","13"
"09/20/12 10:28:43","237.355","0.8","213.28","0","60.0","13"
"09/20/12 10:33:43","237.3554","12.2","212.68","22","60.03","13"
"09/20/12 10:38:42","237.3558","14.0","213.08","0","60.03","13"
"09/20/12 10:43:42","237.3563","12.7","213.11","0","60.0","13"
"09/20/12 10:48:42","237.3566","0.0","213.99","0","60.03","13"
"09/20/12 10:53:43","237.3571","14.8","213.95","5","60.03","13"
"09/20/12 10:58:42","237.3577","6.5","215.26","259","60.03","13"
"09/20/12 11:03:42","237.3587","11.8","213.8","248","60.0","13"
"09/20/12 11:08:42","237.3597","9.5","214.47","151","60.03","13"
"09/20/12 11:13:42","237.3604","0.0","214.1","0","60.0","13"
"09/20/12 11:18:42","237.3612","7.4","213.75","284","60.07","13"
"09/20/12 11:23:42","237.3619","15.6","213.76","0","60.03","13"
"09/20/12 11:28:42","237.3627","6.3","213.2","242","60.03","13"
"09/20/12 11:33:42","237.3643","19.1","213.46","106","60.03","13"
"09/20/12 11:38:43","237.3666","13.0","214.5","260","60.03","13"
"09/20/12 11:43:43","237.368","20.8","214.57","234","60.03","13"
"09/20/12 11:48:43","237.3692","14.2","213.02","13","60.0","13"
"09/20/12 11:53:42","237.3713","42.0","213.68","103","60.03","14"
"09/20/12 11:58:43","237.3729","13.5","212.8","4","60.0","14"
"09/20/12 12:03:41","237.3735","15.4","213.32","0","60.0","14"
"09/20/12 12:08:42","237.3743","14.0","214.8","40","60.03","13"
"09/20/12 12:13:42","237.3756","27.6","214.18","133","60.0","14"
"09/20/12 12:18:43","237.3778","33.0","214.26","248","60.0","14"
"09/20/12 12:23:42","237.3797","8.0","212.95","0","60.07","14"
"09/20/12 12:28:42","237.3802","0.0","211.83","0","60.03","14"
"09/20/12 12:33:42","237.3806","11.3","212.79","1","60.03","14"
"09/20/12 12:38:42","237.3812","14.6","211.87","1","60.03","14"
"09/20/12 12:43:43","237.3815","2.7","213.49","236","60.03","14"
"09/20/12 12:48:42","237.3818","11.2","213.14","11","60.03","13"
"09/20/12 12:53:42","237.3823","6.3","213.03","0","60.0","14"
"09/20/12 12:58:42","237.383","13.5","214.13","147","60.0","13"
"09/20/12 13:03:42","237.3845","29.7","215.62","84","60.03","14"
"09/20/12 13:08:42","237.3875","34.5","215.59","323","60.0","14"
"09/20/12 13:13:42","237.3906","33.4","214.53","247","60.0","15"
"09/20/12 13:18:42","237.3927","26.4","215.18","204","60.03","15"
"09/20/12 13:23:42","237.3945","7.0","213.64","179","60.07","15"
"09/20/12 13:28:43","237.3956","23.5","213.74","82","60.03","15"
"09/20/12 13:33:43","237.3974","21.4","213.97","240","60.0","15"
"09/20/12 13:38:43","237.3984","10.9","214.35","17","60.03","15"
"09/20/12 13:43:41","237.3995","0.0","214.49","196","60.03","15"
"09/20/12 13:48:42","237.4011","12.1","214.64","34","60.0","15"
"09/20/12 13:53:43","237.4024","38.0","214.81","137","60.03","15"
"09/20/12 13:58:42","237.4076","94.8","216.77","461","60.07","15"
"09/20/12 14:03:42","237.4151","50.8","215.75","264","60.03","16"
"09/20/12 14:08:42","237.4223","178.1","218.15","810","60.0","17"
"09/20/12 14:13:42","237.4289","77.1","215.68","380","60.03","17"
"09/20/12 14:18:43","237.4335","38.1","214.39","115","60.03","17"
"09/20/12 14:23:42","237.4399","126.1","216.44","591","60.03","18"
"09/20/12 14:28:43","237.4455","34.4","215.11","160","60.0","17"
"09/20/12 14:33:42","237.4485","38.9","214.9","251","60.03","18"
"09/20/12 14:38:43","237.4506","13.4","213.93","7","60.0","17"
"09/20/12 14:43:43","237.4516","7.2","213.86","214","60.03","17"
"09/20/12 14:48:42","237.4541","46.2","215.81","299","60.0","17"
"09/20/12 14:53:42","237.4581","54.6","215.68","340","60.03","17"
"09/20/12 14:58:43","237.462","44.3","214.84","275","60.0","17"
"09/20/12 15:03:43","237.4655","36.8","214.82","97","60.03","17"
"09/20/12 15:08:41","237.469","33.5","213.5","193","60.0","17"
"09/20/12 15:13:42","237.4726","51.3","213.52","234","60.0","17"
"09/20/12 15:18:43","237.476","45.4","214.45","406","60.03","17"
"09/20/12 15:23:42","237.4798","44.3","214.45","132","60.03","17"
"09/20/12 15:28:43","237.4836","41.6","214.82","415","60.03","18"
"09/20/12 15:33:42","237.4873","47.5","214.16","361","60.03","18"
"09/20/12 15:38:43","237.4901","36.6","213.38","197","60.03","18"
"09/20/12 15:43:41","237.4937","54.8","214.17","188","60.0","18"
"09/20/12 15:48:42","237.4971","37.1","214.34","286","60.03","18"
"09/20/12 15:53:43","237.4987","22.4","213.33","78","60.03","17"
"09/20/12 16:08:42","237.4997","14.6","213.63","16","60.03","15"
"09/20/12 16:13:43","237.501","15.5","213.47","255","60.03","15"
"09/20/12 16:18:42","237.5024","14.0","213.7","2","60.0","15"
"09/20/12 16:23:42","237.5037","23.3","213.05","147","60.0","15"
"09/20/12 16:28:43","237.5055","24.7","213.61","42","60.0","15"
"09/20/12 16:33:42","237.5069","11.8","214.32","92","60.03","15"
"09/20/12 16:38:42","237.5083","14.6","213.46","7","60.0","15"
"09/20/12 16:43:43","237.5094","24.4","213.39","162","60.03","15"
"09/20/12 16:48:43","237.5116","24.3","213.9","228","60.03","15"
"09/20/12 16:53:42","237.5132","18.6","213.76","278","60.03","15"
"09/20/12 16:58:43","237.5151","24.0","213.83","218","60.03","15"
"09/20/12 17:03:42","237.5168","20.6","214.15","31","60.03","15"
"09/20/12 17:08:41","237.5183","13.6","213.82","4","60.03","15"
"09/20/12 17:13:42","237.5195","14.5","214.02","107","60.03","15"
"09/20/12 17:18:42","237.5205","13.2","214.33","20","60.0","14"
"09/20/12 17:23:43","237.5214","15.1","213.08","6","60.03","14"
"09/20/12 17:28:42","237.5222","15.1","213.61","67","60.03","14"
"09/20/12 17:33:42","237.5229","0.0","213.39","0","60.03","14"
"09/20/12 17:38:42","237.5235","0.0","213.17","0","60.03","14"
"09/20/12 17:43:43","237.524","0.0","213.35","0","60.0","14"
"09/20/12 17:48:42","237.5244","10.4","214.16","21","60.03","14"
"09/20/12 17:53:43","237.5245","0.0","213.74","0","60.03","13"
"09/21/12 07:28:49","237.5252","12.2","213.52","261","60.03","9"
"09/21/12 07:33:42","237.5257","12.8","214.15","7","60.03","9"
"09/21/12 07:38:42","237.5264","16.2","213.96","17","60.0","10"
"09/21/12 07:43:44","237.5273","19.6","214.41","145","60.03","10"
"09/21/12 07:48:42","237.5285","29.4","215.53","92","60.0","10"
"09/21/12 07:53:42","237.5316","63.3","215.14","373","60.07","11"
"09/21/12 07:58:42","237.5354","45.6","215.15","346","60.03","11"
"09/21/12 08:03:44","237.5382","31.3","214.11","253","60.0","12"
"09/21/12 08:08:42","237.5394","8.7","214.13","177","60.0","12"
"09/21/12 08:13:43","237.5403","12.0","213.59","12","60.03","12"
"09/21/12 08:18:43","237.5408","11.1","213.46","25","60.03","12"
"09/21/12 08:23:42","237.5416","14.9","214.35","77","60.03","12"
"09/21/12 08:28:42","237.5426","17.6","214.71","115","60.03","12"
"09/21/12 08:33:42","237.5443","23.2","214.79","41","60.03","12"
"09/21/12 08:38:42","237.5465","28.5","215.41","290","60.03","12"
"09/21/12 08:43:42","237.551","89.1","215.66","434","60.0","13"
"09/21/12 08:48:43","237.5552","47.6","215.07","317","60.0","13"
"09/21/12 08:53:42","237.5575","17.6","214.91","58","60.03","13"
"09/21/12 08:58:42","237.5584","0.0","214.68","35","60.03","14"
"09/21/12 09:03:42","237.5591","12.0","214.24","6","60.03","14"
"09/21/12 09:08:44","237.5601","11.3","214.71","10","60.0","14"
"09/21/12 09:13:43","237.5608","0.0","214.75","0","60.0","13"
"09/21/12 09:18:43","237.5612","13.4","215.21","4","60.03","13"
"09/21/12 09:23:44","237.5619","13.4","214.47","196","60.03","13"
"09/21/12 09:28:42","237.563","23.3","215.11","182","60.03","13"
"09/21/12 09:33:43","237.566","38.0","215.02","371","60.0","13"
"09/21/12 09:38:43","237.5683","10.4","214.92","12","60.03","13"
"09/21/12 09:43:43","237.569","12.9","214.75","3","60.03","13"
"09/21/12 09:48:43","237.5696","16.2","214.67","72","60.0","13"
"09/21/12 09:58:42","237.5699","0.0","214.8","0","60.03","12"
"09/21/12 10:03:42","237.5705","13.4","215.21","7","60.03","12"
"09/21/12 10:08:43","237.5717","15.9","214.58","5","60.03","12"
"09/21/12 10:13:42","237.5738","32.6","215.24","133","60.03","12"
"09/21/12 10:18:42","237.5764","46.2","215.12","174","60.03","13"
"09/21/12 10:23:42","237.5803","60.3","216.65","218","60.03","13"
"09/21/12 10:28:43","237.5835","30.3","217.13","111","60.03","13"
"09/21/12 10:33:42","237.5857","33.7","215.41","126","60.03","13"
"09/21/12 10:38:42","237.5886","58.5","216.26","336","60.03","13"
"09/21/12 10:43:42","237.5919","30.3","214.91","89","60.03","13"
"09/21/12 10:48:42","237.5964","105.1","216.24","497","60.03","14"
"09/21/12 10:53:42","237.6071","79.1","216.83","384","60.0","15"
"09/21/12 10:58:43","237.6119","58.2","216.06","331","60.03","15"
"09/21/12 11:03:42","237.6202","67.5","216.25","341","60.03","15"
"09/21/12 11:08:43","237.6257","48.1","215.21","203","60.03","16"
"09/21/12 11:13:43","237.6282","30.0","216.55","64","60.03","15"
"09/21/12 11:18:42","237.6307","34.8","214.45","353","60.03","15"
"09/21/12 11:23:43","237.6365","87.8","216.94","422","60.0","16"
"09/21/12 11:28:43","237.641","60.5","215.5","190","60.03","16"
"09/21/12 11:33:43","237.6439","19.6","214.84","53","60.03","15"
"09/21/12 11:38:43","237.6464","35.7","213.57","297","60.03","15"
"09/21/12 11:43:44","237.6503","58.9","215.87","365","60.0","15"
"09/21/12 11:48:42","237.6568","197.4","218.93","888","60.03","17"
"09/21/12 11:53:43","237.6661","84.1","216.29","409","60.0","17"
"09/21/12 11:58:43","237.6741","79.5","216.2","393","60.03","17"
"09/21/12 12:03:42","237.6875","82.0","215.84","405","60.03","18"
"09/21/12 12:08:42","237.6915","55.2","215.29","116","60.03","18"
"09/21/12 12:13:43","237.6954","55.1","215.56","109","60.0","17"
"09/21/12 12:18:43","237.7051","79.3","216.46","393","60.03","18"
"09/21/12 12:23:43","237.7143","195.6","218.19","884","60.0","19"
"09/21/12 12:28:43","237.7249","44.9","214.68","416","60.0","19"
"09/21/12 12:33:43","237.7305","195.6","217.65","885","60.03","19"
"09/21/12 12:38:44","237.7426","195.4","218.35","884","60.03","20"
"09/21/12 12:43:42","237.7531","196.6","218.16","887","60.0","20"
"09/21/12 12:48:44","237.7668","167.9","218.09","766","60.03","20"
"09/21/12 12:53:42","237.7756","73.5","216.3","367","60.03","19"
"09/21/12 12:58:43","237.7823","77.2","216.52","381","60.0","19"
"09/21/12 13:03:43","237.7906","120.8","216.43","570","60.0","19"
"09/21/12 13:08:42","237.7982","94.1","216.1","452","60.03","19"
"09/21/12 13:13:43","237.8066","145.4","216.91","673","60.0","19"
"09/21/12 13:18:42","237.8163","141.4","217.86","660","60.03","19"
"09/21/12 13:23:43","237.8255","194.1","218.34","874","60.0","19"
"09/21/12 13:28:43","237.8367","74.5","216.13","372","60.0","19"
"09/21/12 13:33:43","237.8454","85.7","217.02","418","60.03","19"
"09/21/12 13:38:43","237.8549","190.5","218.82","874","60.03","20"
"09/21/12 13:43:42","237.8663","192.9","218.96","887","60.03","20"
"09/21/12 13:48:43","237.8804","172.5","218.62","784","60.03","21"
"09/21/12 13:53:43","237.8915","196.3","219.0","890","60.07","22"
"09/21/12 13:58:43","237.8999","69.1","216.1","347","60.0","21"
"09/21/12 14:03:42","237.9119","70.3","216.04","392","60.03","22"
"09/21/12 14:08:43","237.9161","46.0","215.88","276","60.0","20"
"09/21/12 14:13:43","237.9201","47.6","215.07","319","60.03","19"
"09/21/12 14:18:43","237.9319","125.2","217.75","582","60.03","20"
"09/21/12 14:23:43","237.9396","39.6","215.22","388","60.0","19"
"09/21/12 14:28:42","237.9438","76.9","216.49","381","60.03","19"
"09/21/12 14:33:43","237.9477","36.5","214.5","108","60.03","18"
"09/21/12 14:38:43","237.9539","107.2","216.43","510","60.03","18"
"09/21/12 14:43:43","237.963","139.1","216.57","649","60.0","18"
"09/21/12 14:48:44","237.9719","95.2","215.87","458","60.03","18"
"09/21/12 14:53:43","237.9775","84.3","216.19","412","60.03","18"
"09/21/12 14:58:42","237.9818","56.4","215.11","81","60.0","17"
"09/21/12 15:03:42","237.9856","55.3","215.1","269","60.0","17"
"09/21/12 15:08:43","237.9921","92.6","216.09","449","60.03","17"
"09/21/12 15:13:43","237.9968","47.3","214.84","146","60.03","17"
"09/21/12 15:18:42","238.0006","52.1","214.9","416","60.0","17"
"09/21/12 15:23:43","238.006","42.8","214.61","406","60.0","17"
"09/21/12 15:28:43","238.0099","42.6","214.62","413","60.07","17"
"09/21/12 15:33:43","238.0146","61.8","215.49","314","60.03","17"
"09/21/12 15:38:44","238.019","38.8","214.11","304","60.03","17"
"09/21/12 15:43:44","238.0266","169.2","217.49","780","60.0","18"
"09/21/12 15:48:42","238.0346","56.0","214.47","135","60.0","18"
"09/21/12 15:53:43","238.0378","27.1","214.04","238","60.0","18"
"09/21/12 15:58:43","238.0403","33.5","214.39","189","60.07","17"
"09/21/12 16:03:43","238.0425","29.2","213.53","25","60.03","17"
"09/21/12 16:08:43","238.0445","31.1","213.74","92","60.03","17"
"09/21/12 16:13:44","238.0467","23.5","213.57","323","60.07","16"
"09/21/12 16:18:42","238.0485","22.1","213.7","26","60.03","16"
"09/21/12 16:23:43","238.0515","73.8","214.84","184","60.03","16"
"09/21/12 16:28:44","238.0574","37.4","215.49","238","60.0","16"
"09/21/12 16:33:42","238.0613","49.7","215.86","210","60.0","17"
"09/21/12 16:38:42","238.0649","27.0","214.64","70","60.03","17"
"09/21/12 16:43:43","238.067","44.3","214.31","373","60.0","16"
"09/21/12 16:48:43","238.0699","26.0","213.83","302","60.03","16"
"09/21/12 16:53:43","238.0718","33.6","214.06","170","60.03","16"
"09/21/12 16:58:44","238.0744","31.2","214.2","162","60.03","16"
"09/21/12 17:03:42","238.0767","20.8","213.97","22","60.03","16"
"09/21/12 17:08:43","238.0784","13.4","213.97","24","60.03","16"
"09/21/12 17:13:43","238.08","32.8","214.05","197","60.03","16"
"09/21/12 17:18:42","238.0819","30.9","213.79","166","60.03","15"
"09/21/12 17:23:43","238.0837","27.2","214.16","268","60.0","15"
"09/21/12 17:28:43","238.0853","20.7","213.72","134","60.03","15"
"09/21/12 17:33:44","238.087","17.6","213.5","217","60.03","15"
"09/21/12 17:38:42","238.0883","16.4","214.08","7","60.03","15"
"09/21/12 17:43:43","238.0896","22.1","213.63","264","60.03","15"
"09/21/12 17:48:42","238.0905","12.4","215.58","95","60.03","15"
"09/21/12 17:53:42","238.0914","12.7","214.84","9","60.03","15"
"09/21/12 17:58:43","238.092","10.9","214.79","6","60.07","15"
"09/21/12 18:03:42","238.0924","2.8","213.95","0","60.03","15"
"09/21/12 18:13:42","238.0929","10.5","213.56","1","60.03","14"
"09/21/12 18:18:42","238.093","0.0","214.5","0","60.03","14"
"09/22/12 07:08:43","238.0946","13.0","213.49","90","60.07","10"
"09/22/12 07:13:44","238.0953","12.8","212.85","0","60.0","10"
"09/22/12 07:18:44","238.0966","12.9","213.2","9","60.03","11"
"09/22/12 07:23:42","238.0972","0.0","213.85","255","60.03","11"
"09/22/12 07:28:44","238.0981","13.5","213.22","18","60.03","11"
"09/22/12 07:33:44","238.0996","33.3","213.54","315","60.03","11"
"09/22/12 07:38:43","238.1018","32.4","213.98","124","60.03","11"
"09/22/12 07:43:43","238.1043","31.2","212.88","154","60.03","11"
"09/22/12 07:48:44","238.1083","71.2","215.06","356","60.07","12"
"09/22/12 07:53:43","238.1146","88.6","214.95","430","60.03","13"
"09/22/12 07:58:44","238.1208","81.8","214.94","402","60.07","13"
"09/22/12 08:03:44","238.1238","7.4","213.21","22","60.0","13"
"09/22/12 08:08:44","238.1248","11.0","213.03","4","60.03","13"
"09/22/12 08:13:44","238.1254","0.0","212.77","43","60.0","13"
"09/22/12 08:18:44","238.1263","14.5","212.99","21","60.03","12"
"09/22/12 08:23:43","238.1275","13.5","212.72","3","60.03","12"
"09/22/12 08:28:44","238.1296","25.0","213.52","252","60.0","12"
"09/22/12 08:33:43","238.1361","121.4","215.39","574","60.03","13"
"09/22/12 08:38:44","238.1461","138.3","216.82","642","60.07","14"
"09/22/12 08:43:42","238.1535","70.2","214.65","349","60.03","14"
"09/22/12 08:48:43","238.1617","57.2","214.2","102","60.03","15"
"09/22/12 08:53:43","238.1647","16.6","213.06","6","60.0","15"
"09/22/12 08:58:43","238.1662","34.3","212.99","237","60.07","14"
"09/22/12 09:03:44","238.1683","31.6","213.95","89","60.03","13"
"09/22/12 09:08:42","238.1733","67.1","215.5","338","60.03","14"
"09/22/12 09:13:43","238.1755","33.0","213.7","132","60.0","13"
"09/22/12 09:18:43","238.1784","27.0","214.52","265","60.0","13"
"09/22/12 09:23:43","238.1832","36.8","215.03","280","60.0","13"
"09/22/12 09:28:43","238.1902","133.8","216.13","619","60.0","14"
"09/22/12 09:33:44","238.1934","52.0","214.72","267","60.03","13"
"09/22/12 09:38:43","238.1974","92.1","216.33","448","60.03","13"
"09/22/12 09:43:43","238.2022","71.9","216.87","361","60.03","13"
"09/22/12 09:48:43","238.215","197.2","218.97","887","60.03","15"
"09/22/12 09:53:43","238.2304","197.6","219.78","882","60.03","17"
"09/22/12 09:58:44","238.2412","196.6","218.76","882","60.03","17"
"09/22/12 10:03:44","238.2496","85.0","215.92","415","60.0","17"
"09/22/12 10:08:44","238.2543","38.7","215.14","193","60.03","16"
"09/22/12 10:13:42","238.2584","46.7","214.97","412","60.03","15"
"09/22/12 10:18:43","238.2633","135.4","216.68","628","60.0","15"
"09/22/12 10:23:43","238.2745","73.7","215.31","366","60.03","16"
"09/22/12 10:28:44","238.2781","25.3","213.43","21","60.0","15"
"09/22/12 10:33:42","238.2797","19.6","214.6","275","60.0","15"
"09/22/12 10:38:43","238.2823","29.1","214.37","136","60.03","14"
"09/22/12 10:43:44","238.2856","55.2","215.32","226","60.03","14"
"09/22/12 10:48:44","238.2896","53.0","214.88","125","60.03","14"
"09/22/12 10:53:43","238.2983","196.3","218.61","886","60.0","15"
"09/22/12 10:58:44","238.3086","41.4","215.39","118","60.0","15"
"09/22/12 11:03:44","238.3216","196.8","218.49","882","60.03","16"
"09/22/12 11:08:43","238.3366","196.8","217.53","846","60.0","17"
"09/22/12 11:13:43","238.3504","191.3","218.68","869","60.0","18"
"09/22/12 11:18:44","238.3641","81.9","215.94","400","60.0","18"
"09/22/12 11:23:43","238.3692","45.8","215.21","85","60.03","17"
"09/22/12 11:28:43","238.3749","40.2","214.85","143","60.0","17"
"09/22/12 11:33:44","238.3779","33.2","215.25","79","60.03","15"
"09/22/12 11:38:44","238.3801","38.4","213.79","287","60.0","15"
"09/22/12 11:43:42","238.3836","47.5","214.46","359","60.03","14"
"09/22/12 11:48:43","238.3903","124.6","215.61","586","60.0","14"
"09/22/12 11:53:43","238.3987","114.3","215.2","540","60.03","14"
"09/22/12 11:58:44","238.4065","70.8","215.14","352","60.03","14"
"09/22/12 12:03:42","238.4131","82.3","215.44","407","60.03","15"
"09/22/12 12:08:43","238.4249","67.2","215.25","338","60.03","15"
"09/22/12 12:13:43","238.428","25.3","213.56","235","60.03","15"
"09/22/12 12:18:43","238.4297","8.3","213.48","84","60.03","14"
"09/22/12 12:23:44","238.4307","12.4","213.8","3","60.03","13"
"09/22/12 12:28:43","238.4321","17.0","213.93","5","60.0","13"
"09/22/12 12:33:43","238.4335","23.8","213.97","189","60.03","13"
"09/22/12 12:38:44","238.4362","47.4","214.47","352","60.0","12"
"09/22/12 12:43:43","238.441","63.0","215.24","322","60.0","13"
"09/22/12 12:48:44","238.4438","37.7","213.73","156","60.03","13"
"09/22/12 12:53:44","238.4469","35.1","214.44","317","60.0","12"
"09/22/12 12:58:43","238.4503","64.7","215.61","295","60.0","12"
"09/22/12 13:03:43","238.4538","40.9","214.41","262","60.03","12"
"09/22/12 13:08:43","238.4574","42.8","215.16","304","60.0","12"
"09/22/12 13:13:43","238.4612","41.8","215.02","414","60.03","12"
"09/22/12 13:18:44","238.4651","41.0","214.3","229","60.03","12"
"09/22/12 13:23:42","238.4687","50.0","215.05","373","60.0","12"
"09/22/12 13:28:42","238.4726","44.9","214.15","211","60.0","12"
"09/22/12 13:33:43","238.4764","46.1","215.15","186","60.03","12"
"09/22/12 13:38:43","238.4816","85.3","215.87","417","60.0","12"
"09/22/12 13:43:44","238.4872","65.1","215.72","327","60.03","12"
"09/22/12 13:48:44","238.4919","52.7","214.5","136","59.96","12"
"09/22/12 13:53:44","238.4953","56.9","215.52","123","60.0","12"
"09/22/12 13:58:43","238.4991","47.3","215.09","267","60.03","13"
"09/22/12 14:03:44","238.5021","43.0","214.72","253","60.07","12"
"09/22/12 14:08:43","238.5052","42.8","215.13","285","60.0","12"
"09/22/12 14:13:44","238.5096","85.9","215.49","422","60.03","13"
"09/22/12 14:18:43","238.5154","62.4","215.38","321","60.0","13"
"09/22/12 14:23:43","238.5197","48.3","215.69","282","60.03","13"
"09/22/12 14:28:44","238.523","40.6","213.94","162","60.03","13"
"09/22/12 14:33:44","238.5267","38.6","213.8","130","60.0","13"
"09/22/12 14:38:42","238.5289","13.9","214.58","17","60.0","12"
"09/22/12 14:43:43","238.5317","56.2","214.32","86","60.0","12"
"09/22/12 14:48:44","238.5356","35.8","214.65","276","60.03","12"
"09/22/12 14:53:44","238.5385","29.6","214.8","106","60.03","12"
"09/22/12 14:58:44","238.5396","13.2","214.25","23","60.03","11"
"09/22/12 15:03:43","238.5406","31.7","214.62","56","60.0","11"
"09/22/12 15:08:44","238.5425","14.9","214.95","64","60.0","11"
"09/22/12 15:13:44","238.5442","20.7","214.38","37","60.03","10"
"09/22/12 15:18:43","238.5455","13.7","215.06","10","60.03","10"
"09/22/12 15:23:43","238.5465","10.3","215.37","2","60.0","9"
"09/22/12 15:28:44","238.5473","0.0","213.64","0","60.0","9"
"09/22/12 15:33:44","238.5477","12.8","214.39","156","60.03","9"
"09/22/12 15:38:43","238.5486","13.2","214.19","11","60.0","9"
"09/22/12 15:43:43","238.5495","14.1","214.55","237","60.0","9"
"09/22/12 15:48:44","238.55","11.7","213.0","143","60.0","9"
"09/22/12 15:53:44","238.5505","0.0","214.92","12","60.0","9"
"09/22/12 15:58:43","238.5511","12.9","214.66","0","60.07","9"
"09/22/12 16:03:43","238.5521","15.4","214.96","11","60.0","9"
"09/22/12 16:08:43","238.5537","24.2","214.6","196","60.03","9"
"09/22/12 16:13:43","238.5562","52.6","215.33","344","60.03","9"
"09/22/12 16:18:43","238.56","47.6","214.26","254","60.03","9"
"09/22/12 16:23:43","238.5628","29.1","214.32","75","60.03","10"
"09/22/12 16:28:43","238.5655","36.8","214.25","240","60.03","10"
"09/22/12 16:33:44","238.5682","49.1","214.19","369","60.03","11"
"09/22/12 16:38:44","238.5714","47.9","214.08","244","60.0","11"
"09/22/12 16:43:44","238.575","49.3","214.98","233","60.03","11"
"09/22/12 16:48:43","238.5777","24.9","214.06","236","60.03","11"
"09/22/12 16:53:44","238.5792","10.9","213.41","83","60.03","11"
"09/22/12 16:58:43","238.5807","23.8","214.0","206","60.03","11"
"09/22/12 17:03:43","238.5817","13.1","213.91","132","60.0","11"
"09/22/12 17:08:43","238.5822","0.0","212.83","0","60.03","11"
"09/22/12 17:13:44","238.5827","0.0","212.83","131","60.03","11"
"09/22/12 17:18:43","238.5831","0.0","213.46","0","60.0","11"
"09/22/12 17:23:43","238.5833","0.0","214.45","0","60.07","10"
"09/22/12 17:28:44","238.5851","25.4","214.79","104","60.03","10"
"09/22/12 17:33:44","238.5864","11.4","214.95","0","60.0","10"
"09/22/12 17:38:44","238.5872","13.4","214.67","0","60.03","9"
"09/22/12 17:43:44","238.5878","5.9","215.07","196","60.03","9"
"09/22/12 17:48:43","238.5886","12.2","213.22","5","60.03","9"
"09/22/12 17:53:43","238.5894","14.8","213.42","2","60.03","9"
"09/22/12 17:58:43","238.5899","11.0","213.15","109","60.03","9"
"09/22/12 18:03:43","238.5902","11.1","213.17","1","60.03","9"
"09/22/12 18:13:43","238.5906","0.0","212.43","0","60.03","9"
"09/23/12 07:33:46","238.5912","0.0","213.42","163","60.03","9"
"09/23/12 07:38:47","238.5915","4.0","212.74","215","60.03","9"
"09/23/12 07:43:44","238.5919","0.0","213.55","0","60.03","9"
"09/23/12 07:48:44","238.5926","0.0","212.57","13","60.0","9"
"09/23/12 07:53:44","238.5933","14.5","213.74","7","60.0","10"
"09/23/12 07:58:44","238.5942","16.0","213.2","2","60.03","10"
"09/23/12 08:03:45","238.5953","24.0","212.77","277","60.03","10"
"09/23/12 08:08:43","238.5966","15.4","213.1","12","60.03","10"
"09/23/12 08:13:43","238.598","23.4","214.13","23","60.03","11"
"09/23/12 08:18:44","238.5993","20.6","214.26","129","60.0","11"
"09/23/12 08:23:43","238.6011","32.4","214.3","274","60.0","11"
"09/23/12 08:28:44","238.603","26.6","214.62","24","60.0","11"
"09/23/12 08:33:45","238.6049","14.0","213.88","179","59.96","11"
"09/23/12 08:38:43","238.6067","17.8","214.05","56","60.0","11"
"09/23/12 08:43:43","238.6092","37.0","214.65","320","60.03","11"
"09/23/12 08:48:43","238.6113","39.6","214.47","285","60.03","11"
"09/23/12 08:53:43","238.6145","33.6","214.56","104","60.0","12"
"09/23/12 08:58:44","238.6177","34.9","214.6","119","60.0","12"
"09/23/12 09:03:44","238.6207","34.8","214.33","282","60.03","12"
"09/23/12 09:08:44","238.6243","42.3","214.97","109","60.0","12"
"09/23/12 09:13:44","238.6278","49.5","214.75","376","60.0","13"
"09/23/12 09:18:44","238.6312","38.7","215.01","206","60.03","13"
"09/23/12 09:23:44","238.6348","49.1","215.35","340","60.0","13"
"09/23/12 09:28:44","238.6404","49.5","214.83","388","60.03","13"
"09/23/12 09:33:43","238.6441","52.3","215.14","400","60.03","13"
"09/23/12 09:38:44","238.6477","39.4","214.81","386","60.03","13"
"09/23/12 09:43:43","238.6511","51.1","214.32","186","60.03","13"
"09/23/12 09:48:44","238.6545","43.4","214.36","124","60.03","13"
"09/23/12 09:53:44","238.6582","59.9","215.14","287","60.0","13"
"09/23/12 09:58:43","238.6623","127.5","216.82","598","60.0","13"
"09/23/12 10:03:44","238.6716","77.1","216.15","383","60.07","14"
"09/23/12 10:08:44","238.6772","78.2","215.88","385","60.03","14"
"09/23/12 10:13:44","238.6866","78.5","215.81","386","60.03","15"
"09/23/12 10:18:44","238.6911","52.7","214.7","352","60.03","15"
"09/23/12 10:23:45","238.6949","45.3","215.02","352","60.0","15"
"09/23/12 10:28:44","238.6989","53.5","215.66","193","60.03","15"
"09/23/12 10:33:44","238.7029","61.1","217.1","208","60.03","15"
"09/23/12 10:38:45","238.707","52.6","216.7","179","60.03","15"
"09/23/12 10:43:44","238.7109","48.4","217.12","366","60.0","15"
"09/23/12 10:48:44","238.7148","40.4","215.85","361","60.03","15"
"09/23/12 10:53:44","238.7187","43.1","215.55","247","60.0","15"
"09/23/12 10:58:45","238.7226","56.0","215.53","94","60.07","15"
"09/23/12 11:03:43","238.7265","56.3","215.54","88","60.0","15"
"09/23/12 11:08:43","238.7304","42.0","214.99","365","60.03","15"
"09/23/12 11:13:44","238.7353","78.1","215.83","387","60.03","15"
"09/23/12 11:18:44","238.7406","65.8","215.12","333","60.03","15"
"09/23/12 11:23:43","238.7458","69.5","215.62","346","60.0","15"
"09/23/12 11:28:43","238.7514","85.4","216.26","415","60.0","14"
"09/23/12 11:33:45","238.7614","75.6","215.75","377","60.03","15"
"09/23/12 11:38:44","238.7678","74.2","215.66","371","60.0","15"
"09/23/12 11:43:44","238.7758","196.8","218.04","889","60.03","15"
"09/23/12 11:48:44","238.7865","81.2","215.69","400","60.03","16"
"09/23/12 11:53:45","238.7951","86.8","215.8","425","60.0","16"
"09/23/12 11:58:45","238.7998","54.6","214.39","271","60.03","16"
"09/23/12 12:03:44","238.8048","82.2","215.65","404","60.03","15"
"09/23/12 12:08:44","238.8105","66.8","215.18","338","60.03","15"
"09/23/12 12:13:44","238.8155","64.5","215.14","327","60.0","15"
"09/23/12 12:18:43","238.8254","91.5","215.86","442","60.03","16"
"09/23/12 12:23:43","238.8311","47.8","214.5","180","60.03","15"
"09/23/12 12:28:44","238.835","54.8","215.09","119","60.0","15"
"09/23/12 12:33:43","238.8473","163.1","217.53","744","60.03","17"
"09/23/12 12:38:44","238.8521","49.0","214.1","428","60.03","17"
"09/23/12 12:43:44","238.8564","45.3","215.74","127","60.0","17"
"09/23/12 12:48:43","238.8611","130.3","216.26","609","60.03","17"
"09/23/12 12:53:44","238.8684","63.3","215.08","319","60.03","17"
"09/23/12 12:58:43","238.8735","56.4","214.31","100","60.03","17"
"09/23/12 13:03:44","238.8854","82.9","215.41","403","60.0","18"
"09/23/12 13:09:15","238.8908","60.7","215.28","339","60.0","17"
"09/23/12 13:14:14","238.8946","40.6","215.75","191","60.03","16"
"09/23/12 13:19:14","238.8982","57.3","215.69","96","60.03","16"
"09/23/12 13:24:14","238.9068","43.7","215.52","293","60.03","17"
"09/23/12 13:29:15","238.9107","39.4","215.79","188","60.03","16"
"09/23/12 13:34:15","238.9202","60.9","216.19","310","60.03","17"
"09/23/12 13:39:15","238.9241","50.2","215.64","372","60.0","16"
"09/23/12 13:44:14","238.9326","198.0","219.28","892","60.0","17"
"09/23/12 13:49:14","238.9373","48.2","215.15","359","60.03","16"
"09/23/12 13:54:15","238.9467","46.2","216.38","297","60.0","17"
"09/23/12 13:59:15","238.9503","40.2","215.71","290","60.03","16"
"09/23/12 14:04:14","238.9541","35.6","213.9","132","60.03","15"
"09/23/12 14:09:14","238.9577","58.0","214.95","291","60.03","15"
"09/23/12 14:14:15","238.9631","44.9","214.5","410","60.07","15"
"09/23/12 14:19:15","238.9697","195.9","218.26","886","60.03","16"
"09/23/12 14:24:14","238.9801","62.4","215.64","318","60.03","16"
"09/23/12 14:29:14","238.9845","57.0","214.95","103","60.03","16"
"09/23/12 14:34:14","238.9917","44.5","214.53","287","60.03","16"
"09/23/12 14:39:14","238.9976","36.2","215.11","130","60.03","15"
"09/23/12 14:44:14","239.0072","196.5","218.74","886","60.03","17"
"09/23/12 14:49:15","239.0222","195.7","217.82","889","60.03","18"
"09/23/12 14:54:15","239.032","47.4","215.05","174","60.03","18"
"09/23/12 14:59:14","239.0348","32.6","214.43","212","60.0","17"
"09/23/12 15:04:14","239.0378","35.7","214.66","214","60.03","17"
"09/23/12 15:09:15","239.0429","48.7","214.78","195","60.03","16"
"09/23/12 15:14:15","239.047","62.1","215.16","315","60.03","16"
"09/23/12 15:19:14","239.0511","38.2","213.9","242","60.03","16"
"09/23/12 15:24:14","239.0546","45.3","214.53","175","60.03","15"
"09/23/12 15:29:14","239.0588","182.8","217.42","832","60.03","15"
"09/23/12 15:34:14","239.0664","50.4","215.09","429","60.0","16"
"09/23/12 15:39:15","239.073","65.2","214.53","330","60.0","16"
"09/23/12 15:44:15","239.0763","36.4","214.53","77","60.03","15"
"09/23/12 15:49:15","239.0781","14.6","213.78","21","60.0","15"
"09/23/12 15:54:14","239.0796","24.7","213.35","34","60.03","15"
"09/23/12 15:59:14","239.0816","28.2","211.28","251","60.03","14"
"09/23/12 16:04:15","239.0829","13.1","213.87","209","60.03","14"
"09/23/12 16:09:15","239.0839","13.9","214.27","74","60.0","13"
"09/23/12 16:14:14","239.0849","23.1","213.97","45","60.0","13"
"09/23/12 16:19:14","239.0866","34.0","213.96","186","60.0","13"
"09/23/12 16:24:14","239.089","44.5","214.37","342","60.0","13"
"09/23/12 16:29:14","239.0919","32.6","214.23","239","60.03","13"
"09/23/12 16:34:14","239.0938","24.8","214.27","137","60.03","13"
"09/23/12 16:39:14","239.0962","39.1","214.63","115","60.0","13"
"09/23/12 16:44:15","239.0984","13.8","214.53","263","60.03","13"
"09/23/12 16:49:14","239.0999","27.2","214.1","235","60.0","13"
"09/23/12 16:54:15","239.1016","24.5","213.64","30","60.03","13"
"09/23/12 16:59:15","239.1035","28.7","213.58","123","60.03","13"
"09/23/12 17:04:16","239.1054","24.7","214.2","209","60.03","13"
"09/23/12 17:09:16","239.1086","32.3","214.07","288","60.0","13"
"09/23/12 17:14:16","239.111","16.9","213.69","126","60.03","13"
"09/23/12 17:19:14","239.1118","20.7","213.83","236","60.03","13"
"09/23/12 17:24:15","239.1125","13.6","214.22","11","60.03","13"
"09/23/12 17:29:15","239.1132","13.5","213.85","0","60.0","13"
"09/23/12 17:34:16","239.1139","15.7","213.94","18","60.03","13"
"09/23/12 17:39:14","239.1148","15.1","214.67","107","60.0","13"
"09/23/12 17:44:14","239.1156","12.6","213.91","27","60.03","13"
"09/23/12 17:49:14","239.1162","13.9","214.02","95","60.03","13"
"09/23/12 17:54:15","239.1166","0.0","213.69","0","60.03","13"
"09/23/12 17:59:14","239.1171","12.5","214.07","15","60.03","13"
"09/23/12 18:04:15","239.1176","0.0","213.38","0","60.07","13"
"09/23/12 18:09:14","239.118","0.0","213.34","0","60.03","13"
"09/24/12 07:24:16","239.1188","13.0","213.54","14","60.03","11"
"09/24/12 07:29:15","239.1192","14.9","213.37","78","60.03","11"
"09/24/12 07:34:15","239.1199","11.8","213.96","0","60.03","12"
"09/24/12 07:39:14","239.1207","13.4","214.1","3","60.03","12"
"09/24/12 07:44:16","239.1217","23.1","213.71","225","60.0","12"
"09/24/12 07:49:15","239.1228","21.6","213.28","217","60.03","13"
"09/24/12 07:54:15","239.1242","13.5","213.61","70","60.03","13"
"09/24/12 07:59:14","239.1257","25.3","214.05","255","60.03","13"
"09/24/12 08:04:15","239.1277","31.7","213.89","174","60.03","13"
"09/24/12 08:09:15","239.1303","37.6","213.94","218","60.0","13"
"09/24/12 08:14:15","239.1329","29.3","214.09","202","60.03","13"
"09/24/12 08:19:14","239.1353","27.2","213.81","203","60.03","14"
"09/24/12 08:24:15","239.138","29.3","214.04","79","60.0","14"
"09/24/12 08:29:15","239.1404","27.3","214.07","218","60.03","14"
"09/24/12 08:34:15","239.143","41.0","213.85","320","60.0","14"
"09/24/12 08:39:15","239.1465","62.8","214.2","322","60.0","15"
"09/24/12 08:44:16","239.1507","54.5","213.87","193","60.0","15"
"09/24/12 08:49:16","239.154","44.9","213.34","252","60.03","15"
"09/24/12 08:54:14","239.1565","29.1","213.67","88","60.0","15"
"09/24/12 08:59:15","239.1592","40.7","214.16","305","60.03","15"
"09/24/12 09:04:15","239.1621","33.5","214.7","104","60.03","15"
"09/24/12 09:09:15","239.1652","41.6","214.59","373","60.0","15"
"09/24/12 09:14:16","239.1684","35.3","213.81","233","60.03","16"
"09/24/12 09:19:14","239.1709","28.6","213.78","177","60.03","16"
"09/24/12 09:24:14","239.1735","39.0","212.05","147","60.0","16"
"09/24/12 09:29:15","239.1763","34.7","213.52","196","60.03","16"
"09/24/12 09:34:15","239.1795","56.2","214.59","186","60.0","17"
"09/24/12 09:39:16","239.1849","61.8","214.22","322","60.03","17"
"09/24/12 09:44:14","239.1888","40.9","214.06","341","60.03","17"
"09/24/12 09:49:14","239.1927","42.6","214.07","429","60.03","17"
"09/24/12 09:54:15","239.1966","47.0","213.59","338","60.03","17"
"09/24/12 09:59:15","239.2005","52.3","213.93","349","60.03","17"
"09/24/12 10:04:16","239.2041","50.0","213.44","141","60.03","18"
"09/24/12 10:09:14","239.2076","46.7","213.84","414","60.03","18"
"09/24/12 10:14:15","239.2115","37.9","214.74","250","60.03","18"
"09/24/12 10:19:15","239.2147","38.8","214.04","129","60.03","18"
"09/24/12 10:24:15","239.2179","44.2","214.15","156","60.03","18"
"09/24/12 10:29:14","239.2213","52.5","214.21","279","60.03","18"
"09/24/12 10:34:16","239.2257","65.1","214.65","331","60.03","18"
"09/24/12 10:39:14","239.23","62.0","214.99","321","60.03","18"
"09/24/12 10:44:15","239.236","140.5","216.62","653","60.03","18"
"09/24/12 10:49:15","239.2416","64.9","217.75","327","60.03","19"
"09/24/12 10:54:16","239.2474","83.1","216.12","411","60.03","19"
"09/24/12 10:59:14","239.2536","121.1","216.99","564","60.03","19"
"09/24/12 11:04:14","239.2627","88.8","216.2","431","60.0","20"
"09/24/12 11:09:15","239.2695","89.5","215.71","434","60.03","19"
"09/24/12 11:14:15","239.2782","163.7","217.64","748","60.03","20"
"09/24/12 11:19:15","239.2882","107.2","216.62","508","60.03","20"
"09/24/12 11:24:15","239.2969","102.7","215.89","493","60.03","20"
"09/24/12 11:29:15","239.3049","92.7","215.06","449","60.0","20"
"09/24/12 11:34:15","239.3124","97.0","215.14","467","60.03","20"
"09/24/12 11:39:16","239.3192","72.5","215.05","366","60.03","20"
"09/24/12 11:44:14","239.3254","82.3","215.82","406","60.03","20"
"09/24/12 11:49:14","239.3324","126.0","217.28","589","60.03","20"
"09/24/12 11:54:14","239.3417","186.8","218.89","840","60.03","22"
"09/24/12 11:59:15","239.351","107.1","216.63","507","60.03","22"
"09/24/12 12:04:15","239.3607","108.6","216.81","513","60.0","22"
"09/24/12 12:09:15","239.3688","101.2","216.31","486","60.03","22"
"09/24/12 12:14:15","239.3783","108.1","216.67","508","60.0","22"
"09/24/12 12:19:15","239.3859","90.5","216.22","438","60.03","22"
"09/24/12 12:24:15","239.3935","94.6","216.43","452","60.0","22"
"09/24/12 12:29:15","239.4007","68.0","215.55","340","60.0","22"
"09/24/12 12:34:15","239.4058","64.5","216.18","326","60.0","22"
"09/24/12 12:39:16","239.4101","43.7","216.42","347","60.0","22"
"09/24/12 12:44:14","239.4166","100.3","216.16","482","60.0","22"
"09/24/12 12:49:15","239.426","131.8","217.37","614","60.03","22"
"09/24/12 12:54:15","239.4349","102.7","216.44","487","60.0","22"
"09/24/12 12:59:15","239.4433","95.8","216.22","465","60.03","22"
"09/24/12 13:04:14","239.4476","34.5","214.32","115","60.0","22"
"09/24/12 13:09:15","239.4503","28.8","214.3","169","60.03","21"
"09/24/12 13:14:15","239.4523","23.1","214.57","26","60.03","21"
"09/24/12 13:19:16","239.4538","22.4","214.02","295","60.03","20"
"09/24/12 13:24:15","239.4552","31.0","213.87","101","60.03","20"
"09/24/12 13:29:15","239.4569","29.4","213.93","193","60.0","20"
"09/24/12 13:34:15","239.4584","12.9","215.27","102","60.03","20"
"09/24/12 13:39:16","239.4597","19.9","213.5","246","60.0","19"
"09/24/12 13:44:14","239.4613","16.1","213.49","38","60.03","19"
"09/24/12 13:49:15","239.4633","13.1","214.08","181","60.0","19"
"09/24/12 13:54:15","239.4648","13.8","213.82","25","60.0","19"
"09/24/12 13:59:15","239.466","13.5","213.47","22","60.03","19"
"09/24/12 14:04:15","239.4673","24.4","214.16","145","60.03","19"
"09/24/12 14:09:16","239.4686","12.4","213.42","7","60.03","19"
"09/24/12 14:14:16","239.4695","0.0","213.31","45","60.03","19"
"09/24/12 14:19:16","239.47","14.0","213.73","2","60.0","19"
"09/24/12 14:24:16","239.4704","12.4","213.89","1","60.03","19"
"09/24/12 14:29:15","239.4707","0.0","214.07","0","60.03","19"
