"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/24/12 14:34:16","239.4709","0.0","214.11","0","60.03","18"
"09/24/12 14:44:15","239.471","0.0","213.56","0","60.0","18"
"09/24/12 14:49:16","239.4712","13.1","214.04","19","60.03","18"
"09/24/12 14:54:19","239.4715","12.6","212.94","97","60.03","18"
"09/24/12 14:59:16","239.4719","14.6","212.46","1","60.03","18"
"09/24/12 15:04:15","239.4723","0.0","213.9","0","60.03","18"
"09/24/12 15:09:15","239.4726","10.6","213.36","76","60.0","18"
"09/24/12 15:19:14","239.473","0.0","212.91","0","60.0","18"
"09/24/12 15:24:18","239.4734","1.9","213.31","0","60.03","18"
"09/24/12 15:29:15","239.4743","25.9","213.32","67","60.0","18"
"09/24/12 15:34:15","239.4761","16.4","213.33","39","60.03","18"
"09/24/12 15:39:15","239.4779","25.6","213.61","83","60.03","18"
"09/24/12 15:44:15","239.4804","29.2","213.83","90","60.03","18"
"09/24/12 15:49:15","239.4848","58.5","213.52","196","60.03","18"
"09/24/12 15:54:14","239.4878","26.9","213.6","169","60.03","18"
"09/24/12 15:59:15","239.4899","14.7","212.97","20","60.03","18"
"09/24/12 16:04:15","239.4917","12.5","214.56","16","60.0","18"
"09/24/12 16:09:15","239.4931","11.7","213.99","180","60.03","18"
"09/24/12 16:14:15","239.4949","23.8","213.75","30","60.03","18"
"09/24/12 16:19:16","239.4962","17.0","213.7","18","60.03","18"
"09/24/12 16:24:15","239.4977","20.4","214.53","56","60.03","18"
"09/24/12 16:29:15","239.499","11.1","213.97","3","60.03","17"
"09/24/12 16:34:16","239.5002","15.6","212.84","60","60.03","17"
"09/24/12 16:39:15","239.5016","25.2","214.21","136","60.03","17"
"09/24/12 16:44:15","239.506","63.2","215.01","320","60.03","18"
"09/24/12 16:49:16","239.5095","72.4","215.26","362","60.0","18"
"09/24/12 16:54:14","239.5147","64.0","214.32","328","60.03","18"
"09/24/12 16:59:16","239.5181","24.6","215.04","74","60.07","19"
"09/24/12 17:04:15","239.5204","7.4","214.16","98","60.03","19"
"09/24/12 17:09:16","239.5224","56.0","215.17","118","60.03","18"
"09/24/12 17:14:15","239.5259","47.8","214.74","344","60.03","19"
"09/24/12 17:19:16","239.529","42.0","214.21","162","60.03","19"
"09/24/12 17:24:14","239.5316","27.4","214.38","265","60.03","19"
"09/24/12 17:29:15","239.5339","27.1","214.04","116","60.03","19"
"09/24/12 17:34:15","239.5358","14.6","214.12","237","60.03","19"
"09/24/12 17:39:16","239.5374","14.3","214.49","240","60.03","19"
"09/24/12 17:44:15","239.5387","14.1","213.89","114","60.0","19"
"09/24/12 17:49:14","239.5398","14.0","213.48","1","60.0","19"
"09/24/12 17:54:15","239.5404","7.4","213.69","198","60.0","18"
"09/24/12 17:59:15","239.5409","7.7","213.61","0","60.03","18"
"09/24/12 18:04:14","239.5413","10.5","214.39","41","60.0","17"
"09/25/12 07:09:15","239.5432","13.0","215.26","105","60.03","5"
"09/25/12 07:14:15","239.5447","19.5","215.76","175","60.0","6"
"09/25/12 07:19:15","239.5466","19.7","214.78","260","60.03","6"
"09/25/12 07:24:15","239.5488","29.0","215.66","158","60.03","7"
"09/25/12 07:29:15","239.5515","42.4","215.65","225","60.03","7"
"09/25/12 07:34:16","239.5547","38.5","214.7","97","60.03","8"
"09/25/12 07:39:16","239.5582","40.5","215.62","391","60.03","9"
"09/25/12 07:44:16","239.5621","43.7","215.12","174","60.03","9"
"09/25/12 07:49:15","239.566","48.7","211.34","398","60.03","10"
"09/25/12 07:54:16","239.5698","47.8","213.58","362","60.0","11"
"09/25/12 07:59:15","239.5738","44.8","214.21","303","60.03","11"
"09/25/12 08:04:15","239.5776","49.0","215.76","81","60.0","13"
"09/25/12 08:09:16","239.5816","53.8","215.23","395","60.0","13"
"09/25/12 08:14:16","239.5858","41.6","215.14","105","60.03","14"
"09/25/12 08:19:15","239.5904","89.6","216.78","430","60.03","15"
"09/25/12 08:24:15","239.5976","94.5","216.39","456","60.07","15"
"09/25/12 08:29:16","239.6051","99.4","216.3","479","60.03","17"
"09/25/12 08:34:16","239.613","104.7","215.48","497","60.0","17"
"09/25/12 08:39:16","239.6213","108.9","215.85","515","60.03","18"
"09/25/12 08:44:15","239.6299","113.1","217.18","534","60.0","19"
"09/25/12 08:49:15","239.6389","118.2","216.05","557","60.03","19"
"09/25/12 08:54:15","239.6482","122.2","216.88","568","60.03","20"
"09/25/12 08:59:16","239.6579","126.1","214.01","598","60.0","20"
"09/25/12 09:04:15","239.6679","130.7","216.43","611","60.03","20"
"09/25/12 09:09:15","239.6782","135.2","218.31","622","60.0","21"
"09/25/12 09:14:15","239.689","140.4","217.58","649","60.03","21"
"09/25/12 09:19:16","239.7","140.6","217.9","649","60.0","21"
"09/25/12 09:24:16","239.712","156.1","218.15","714","60.03","22"
"09/25/12 09:29:15","239.7196","33.4","215.14","259","60.0","21"
"09/25/12 09:34:15","239.7263","48.2","213.36","420","60.03","21"
"09/25/12 09:39:15","239.7353","191.5","217.66","872","60.03","22"
"09/25/12 09:44:15","239.7437","56.9","214.63","141","60.03","22"
"09/25/12 09:49:15","239.7501","85.3","215.28","418","60.07","22"
"09/25/12 09:54:16","239.7622","72.8","205.5","315","60.03","23"
"09/25/12 09:59:15","239.766","47.2","213.69","323","60.03","23"
"09/25/12 10:04:16","239.7689","29.0","215.36","123","60.03","22"
"09/25/12 10:09:16","239.7711","22.9","215.63","192","60.03","21"
"09/25/12 10:14:16","239.7728","14.8","215.55","113","60.03","20"
"09/25/12 10:19:16","239.7743","22.1","215.2","57","60.03","19"
"09/25/12 10:24:16","239.7759","13.4","215.6","26","60.0","19"
"09/25/12 10:29:16","239.7782","39.6","216.13","205","60.0","18"
"09/25/12 10:34:15","239.7809","44.8","215.7","202","60.03","18"
"09/25/12 10:39:16","239.7848","140.7","218.64","652","60.03","18"
"09/25/12 10:44:16","239.7896","62.1","216.12","308","60.0","18"
"09/25/12 10:49:16","239.8035","201.8","219.34","910","60.03","20"
"09/25/12 10:54:16","239.8159","158.1","217.88","725","60.07","22"
"09/25/12 10:59:15","239.8307","193.9","208.32","894","60.03","24"
"09/25/12 11:04:15","239.8375","40.5","215.59","142","60.0","23"
"09/25/12 11:09:16","239.8406","31.8","214.46","189","60.03","22"
"09/25/12 11:14:16","239.8432","38.8","214.47","169","60.0","21"
"09/25/12 11:19:15","239.8459","39.8","214.44","105","60.03","21"
"09/25/12 11:24:15","239.8486","38.3","214.49","125","60.0","20"
"09/25/12 11:29:15","239.8511","26.5","216.63","210","59.96","20"
"09/25/12 11:34:15","239.8533","22.2","213.78","276","60.03","19"
"09/25/12 11:39:16","239.8555","24.3","214.22","249","60.0","19"
"09/25/12 11:44:16","239.8576","33.0","213.17","126","60.03","18"
"09/25/12 11:49:16","239.86","27.2","212.89","244","60.0","18"
"09/25/12 11:54:15","239.8623","24.9","213.93","241","60.03","18"
"09/25/12 11:59:16","239.8645","24.1","214.96","74","60.03","18"
"09/25/12 12:04:16","239.8666","19.0","215.03","245","60.0","18"
"09/25/12 12:09:16","239.8686","13.0","214.89","131","60.03","17"
"09/25/12 12:14:16","239.8703","16.3","214.43","18","60.03","17"
"09/25/12 12:19:16","239.8721","25.1","214.22","19","60.03","17"
"09/25/12 12:24:16","239.8738","24.0","214.89","44","60.0","17"
"09/25/12 12:29:15","239.8756","20.1","213.78","16","60.0","17"
"09/25/12 12:34:15","239.8775","16.1","213.01","127","60.03","17"
"09/25/12 12:39:16","239.8793","33.0","213.3","197","60.0","17"
"09/25/12 12:44:16","239.8813","29.3","213.66","130","60.03","17"
"09/25/12 12:49:16","239.8833","35.8","215.18","115","60.03","17"
"09/25/12 12:54:16","239.8853","32.6","214.55","143","60.0","16"
"09/25/12 12:59:16","239.8879","34.5","214.36","130","60.03","17"
"09/25/12 13:04:15","239.8913","46.0","214.62","266","60.0","16"
"09/25/12 13:09:15","239.8966","122.0","216.06","573","60.03","17"
"09/25/12 13:14:15","239.9085","156.1","217.05","720","60.03","18"
"09/25/12 13:19:16","239.9214","148.0","216.99","675","60.0","19"
"09/25/12 13:24:16","239.9291","67.5","214.55","341","60.03","19"
"09/25/12 13:29:15","239.934","64.2","214.96","328","60.03","19"
"09/25/12 13:34:15","239.9383","45.2","214.24","360","60.0","19"
"09/25/12 13:39:16","239.9422","58.7","215.29","364","60.03","19"
"09/25/12 13:44:16","239.9461","48.1","214.78","385","60.03","19"
"09/25/12 13:49:15","239.9496","42.8","214.5","321","60.03","19"
"09/25/12 13:54:15","239.9526","40.8","214.26","78","60.03","19"
"09/25/12 13:59:15","239.9556","48.3","215.02","294","60.03","18"
"09/25/12 14:04:15","239.9594","55.7","213.85","136","60.03","18"
"09/25/12 14:09:15","239.9651","197.3","217.97","895","60.03","18"
"09/25/12 14:14:16","239.9763","87.2","214.12","428","60.0","19"
"09/25/12 14:19:16","239.982","48.5","214.43","103","60.03","18"
"09/25/12 14:24:16","239.9859","48.1","213.53","394","60.03","18"
"09/25/12 14:29:16","239.9918","139.6","215.85","654","60.03","19"
"09/25/12 14:34:15","240.0034","101.7","215.72","488","60.0","19"
"09/25/12 14:39:15","240.0105","195.2","217.8","863","60.03","20"
"09/25/12 14:44:16","240.0237","197.3","218.32","891","60.0","20"
"09/25/12 14:49:15","240.0366","123.3","216.94","580","60.07","22"
"09/25/12 14:54:16","240.0453","72.2","215.73","360","60.03","21"
"09/25/12 14:59:15","240.051","70.7","216.64","354","60.0","20"
"09/25/12 15:04:15","240.0599","71.4","215.66","359","60.03","20"
"09/25/12 15:09:16","240.0674","89.8","214.79","441","60.0","20"
"09/25/12 15:14:16","240.0746","99.7","215.3","478","60.0","20"
"09/25/12 15:19:17","240.0878","191.2","216.97","870","60.03","22"
"09/25/12 15:24:16","240.0994","40.9","214.19","350","60.03","22"
"09/25/12 15:29:16","240.1058","66.2","215.16","332","60.03","22"
"09/25/12 15:34:16","240.1147","156.0","216.91","719","60.03","22"
"09/25/12 15:39:16","240.1249","98.7","216.44","476","60.03","22"
"09/25/12 15:44:17","240.1249","173.3","217.91","789","60.0","22"
"09/25/12 15:49:15","240.1321","50.3","214.93","335","60.0","21"
"09/25/12 15:54:15","240.1355","51.0","214.43","184","60.03","20"
"09/25/12 15:59:16","240.1424","75.4","215.05","373","60.03","20"
"09/25/12 16:04:16","240.1467","55.1","215.23","97","60.0","20"
"09/25/12 16:09:15","240.1518","47.5","215.26","191","60.03","20"
"09/25/12 16:14:16","240.1604","135.9","216.98","631","60.0","20"
"09/25/12 16:19:15","240.1702","118.0","216.46","559","60.03","21"
"09/25/12 16:24:15","240.1785","114.9","216.51","539","60.03","21"
"09/25/12 16:29:16","240.1819","14.4","213.89","220","60.03","20"
"09/25/12 16:34:15","240.1845","104.4","216.33","498","60.03","19"
"09/25/12 16:39:15","240.1924","98.8","216.38","475","60.0","19"
"09/25/12 16:44:15","240.1995","84.6","216.06","414","60.03","19"
"09/25/12 16:49:15","240.2055","76.7","215.86","377","60.03","19"
"09/25/12 16:54:15","240.2108","22.3","214.89","62","60.0","19"
"09/25/12 16:59:16","240.2117","12.0","214.55","1","60.07","18"
"09/25/12 17:04:16","240.2142","48.2","215.68","137","60.03","18"
"09/25/12 17:09:15","240.218","43.2","214.71","339","60.03","17"
"09/25/12 17:14:15","240.2217","50.8","214.58","198","60.03","18"
"09/25/12 17:19:15","240.2249","33.2","215.0","94","60.03","17"
"09/25/12 17:24:15","240.2275","36.9","214.28","173","60.03","17"
"09/25/12 17:29:15","240.2299","25.9","213.67","213","60.03","17"
"09/25/12 17:34:16","240.2318","16.1","213.75","220","60.03","17"
"09/25/12 17:39:16","240.2334","22.7","214.53","222","60.0","17"
"09/25/12 17:44:16","240.2346","11.5","213.18","12","60.03","16"
"09/25/12 17:49:15","240.2356","3.3","212.95","205","60.03","16"
"09/25/12 17:54:16","240.2363","6.4","214.41","232","60.03","15"
"09/25/12 17:59:16","240.2368","11.9","213.84","2","60.03","15"
"09/26/12 07:29:18","240.2375","0.0","213.58","0","60.0","9"
"09/26/12 07:34:20","240.2378","14.7","213.45","0","60.03","10"
"09/26/12 07:39:16","240.2382","0.0","213.74","0","60.03","10"
"09/26/12 07:44:17","240.2385","13.1","212.5","0","60.03","11"
"09/26/12 07:49:16","240.2389","0.0","213.62","0","60.03","11"
"09/26/12 07:54:16","240.2396","14.8","214.05","0","60.03","11"
"09/26/12 07:59:17","240.2403","14.8","214.25","74","60.03","11"
"09/26/12 08:04:16","240.241","0.0","214.47","51","60.0","11"
"09/26/12 08:09:16","240.2417","11.8","214.45","37","60.03","11"
"09/26/12 08:14:17","240.2423","14.3","212.81","5","59.96","11"
"09/26/12 08:19:15","240.2427","14.9","213.77","3","60.03","11"
"09/26/12 08:24:17","240.2431","13.6","213.16","5","60.03","11"
"09/26/12 08:29:17","240.2437","32.3","213.01","206","60.03","11"
"09/26/12 08:34:17","240.2515","106.6","216.22","501","60.03","13"
"09/26/12 08:39:17","240.26","109.3","215.99","522","60.03","14"
"09/26/12 08:44:15","240.2686","113.7","215.63","535","60.03","15"
"09/26/12 08:49:17","240.2777","118.3","215.96","559","60.0","16"
"09/26/12 08:54:16","240.287","123.5","215.72","583","60.03","17"
"09/26/12 08:59:16","240.2971","137.0","217.2","643","60.03","18"
"09/26/12 09:04:16","240.3088","163.5","218.25","748","60.03","19"
"09/26/12 09:09:17","240.3182","152.4","218.21","697","60.03","19"
"09/26/12 09:14:17","240.3245","59.3","214.62","337","60.03","19"
"09/26/12 09:19:16","240.3346","70.2","215.08","354","60.0","19"
"09/26/12 09:24:15","240.3405","54.1","214.71","392","60.03","19"
"09/26/12 09:29:16","240.3438","54.3","215.66","325","60.03","18"
"09/26/12 09:34:16","240.3475","36.2","214.96","137","60.03","18"
"09/26/12 09:39:17","240.3505","43.1","213.44","327","60.07","18"
"09/26/12 09:44:15","240.3532","31.2","215.28","272","60.0","18"
"09/26/12 09:49:15","240.3598","125.4","217.31","589","60.03","18"
"09/26/12 09:54:16","240.3721","191.0","218.71","865","60.03","19"
"09/26/12 09:59:16","240.3841","153.4","216.52","709","60.03","19"
"09/26/12 10:04:16","240.3904","68.2","215.12","342","60.0","19"
"09/26/12 10:09:16","240.3953","49.5","215.05","354","60.0","18"
"09/26/12 10:14:15","240.3992","51.5","215.64","119","60.0","18"
"09/26/12 10:19:16","240.4027","43.6","214.46","304","60.03","18"
"09/26/12 10:24:17","240.4072","70.8","215.6","357","60.03","18"
"09/26/12 10:29:15","240.4127","55.0","214.68","360","60.03","18"
"09/26/12 10:34:16","240.4165","54.8","215.82","131","60.0","18"
"09/26/12 10:39:17","240.424","194.8","219.0","890","60.03","18"
"09/26/12 10:44:15","240.4388","195.7","219.03","858","60.07","19"
"09/26/12 10:49:17","240.4515","60.0","215.06","193","60.07","20"
"09/26/12 10:54:17","240.461","49.6","216.06","83","60.03","20"
"09/26/12 10:59:15","240.4663","39.8","215.49","382","60.03","20"
"09/26/12 11:04:15","240.4741","134.9","217.04","617","60.03","20"
"09/26/12 11:09:16","240.4879","195.9","218.67","881","60.03","22"
"09/26/12 11:14:17","240.4973","180.9","217.41","824","60.0","21"
"09/26/12 11:19:17","240.5038","71.9","215.83","357","60.03","20"
"09/26/12 11:24:16","240.5126","81.8","216.22","398","60.0","20"
"09/26/12 11:29:17","240.524","69.0","215.28","348","60.03","21"
"09/26/12 11:34:17","240.5308","83.9","215.41","411","60.03","20"
"09/26/12 11:39:17","240.5402","57.1","214.21","115","60.03","20"
"09/26/12 11:44:15","240.5516","191.2","217.91","860","60.0","22"
"09/26/12 11:49:16","240.5615","96.9","215.18","462","60.03","22"
"09/26/12 11:54:16","240.5698","64.2","215.11","322","60.03","22"
"09/26/12 11:59:17","240.5766","92.8","215.32","446","60.03","21"
"09/26/12 12:04:15","240.5826","49.6","213.83","432","60.03","20"
"09/26/12 12:09:16","240.5866","55.8","214.77","160","60.0","19"
"09/26/12 12:14:16","240.5928","85.8","215.39","421","60.03","20"
"09/26/12 12:19:17","240.5995","95.3","215.73","462","60.0","19"
"09/26/12 12:24:16","240.6099","190.9","218.14","884","60.0","20"
"09/26/12 12:29:16","240.621","82.7","215.69","404","60.03","20"
"09/26/12 12:34:16","240.6251","42.2","215.11","244","60.03","20"
"09/26/12 12:39:17","240.6379","195.7","217.56","891","60.03","21"
"09/26/12 12:44:15","240.6494","42.8","215.06","314","60.03","21"
"09/26/12 12:49:17","240.661","192.2","218.02","870","60.03","22"
"09/26/12 12:54:16","240.6743","190.8","218.8","878","60.03","23"
"09/26/12 12:59:16","240.6826","192.3","218.27","878","60.03","22"
"09/26/12 13:04:17","240.6962","72.7","215.75","357","60.03","23"
"09/26/12 13:09:17","240.7101","193.7","218.31","877","60.0","23"
"09/26/12 13:14:15","240.7247","196.3","217.59","888","60.03","24"
"09/26/12 13:19:16","240.7388","191.2","219.26","850","60.03","24"
"09/26/12 13:24:16","240.7537","196.0","219.0","882","60.03","25"
"09/26/12 13:29:15","240.7683","123.7","217.05","580","60.03","25"
"09/26/12 13:34:16","240.7831","196.3","218.37","881","60.03","25"
"09/26/12 13:39:16","240.7985","196.4","217.52","887","60.0","25"
"09/26/12 13:44:16","240.8138","196.3","216.85","892","60.0","25"
"09/26/12 13:49:16","240.8291","196.6","217.29","891","60.03","25"
"09/26/12 13:54:16","240.8444","196.1","217.71","884","60.0","25"
"09/26/12 13:59:17","240.8598","196.6","218.1","887","60.03","25"
"09/26/12 14:04:17","240.875","196.3","217.34","885","60.0","25"
"09/26/12 14:09:15","240.8901","193.9","218.17","872","60.03","25"
"09/26/12 14:14:15","240.9051","191.4","217.6","868","60.03","25"
"09/26/12 14:19:16","240.9199","188.5","216.64","855","60.03","25"
"09/26/12 14:24:16","240.9348","186.7","218.06","845","60.0","25"
"09/26/12 14:29:17","240.9492","183.9","217.96","832","60.0","25"
"09/26/12 14:34:17","240.9634","179.8","217.54","819","60.0","26"
"09/26/12 14:39:17","240.9773","178.0","217.42","810","60.03","25"
"09/26/12 14:44:17","240.9911","174.5","216.91","792","60.0","25"
"09/26/12 14:49:16","241.0045","170.2","217.57","774","60.03","25"
"09/26/12 14:54:16","241.0176","167.5","217.11","771","60.03","25"
"09/26/12 14:59:16","241.0306","166.8","217.89","764","60.03","25"
"09/26/12 15:04:16","241.0424","170.1","216.65","779","60.0","25"
"09/26/12 15:09:17","241.0515","177.6","218.03","808","60.03","24"
"09/26/12 15:14:17","241.0646","171.0","218.28","774","60.03","24"
"09/26/12 15:19:17","241.0761","138.8","216.75","639","60.03","24"
"09/26/12 15:24:16","241.083","36.3","213.69","133","60.0","23"
"09/26/12 15:29:17","241.093","140.8","216.7","653","60.03","23"
"09/26/12 15:34:16","241.104","101.4","216.48","487","60.03","23"
"09/26/12 15:39:17","241.1146","135.4","216.71","631","60.0","23"
"09/26/12 15:49:16","241.1352","128.4","215.37","605","60.03","23"
"09/26/12 15:54:16","241.1449","127.1","216.44","595","60.07","23"
"09/26/12 15:59:17","241.1477","43.2","214.1","328","60.0","21"
"09/26/12 16:04:17","241.1554","114.8","216.65","542","60.0","20"
"09/26/12 16:09:15","241.1623","112.9","216.69","533","60.03","20"
"09/26/12 16:14:17","241.1706","26.1","215.19","194","60.03","20"
"09/26/12 16:19:15","241.1753","93.4","214.85","456","60.03","20"
"09/26/12 16:24:17","241.1809","92.9","215.4","446","60.03","19"
"09/26/12 16:29:16","241.1879","87.0","215.58","422","60.0","20"
"09/26/12 16:34:15","241.1944","81.8","216.2","400","60.03","20"
"09/26/12 16:39:17","241.2006","76.4","216.18","379","60.03","19"
"09/26/12 16:44:16","241.2064","71.9","215.93","357","60.0","19"
"09/26/12 16:49:16","241.2117","66.3","215.91","335","60.0","19"
"09/26/12 16:54:16","241.2167","61.6","215.9","314","60.03","19"
"09/26/12 16:59:16","241.2207","44.1","215.46","267","60.03","19"
"09/26/12 17:04:16","241.2245","49.1","215.23","247","60.03","19"
"09/26/12 17:09:17","241.2282","38.4","214.52","149","60.07","19"
"09/26/12 17:14:17","241.2315","45.2","215.59","350","60.07","18"
"09/26/12 17:19:17","241.2344","40.3","214.91","191","60.03","18"
"09/26/12 17:24:16","241.237","26.8","213.33","213","60.0","18"
"09/26/12 17:29:16","241.2392","22.4","213.85","305","60.0","18"
"09/26/12 17:34:17","241.2411","15.2","214.29","198","60.03","18"
"09/26/12 17:39:16","241.2426","26.5","213.22","229","60.03","17"
"09/26/12 17:44:17","241.2439","10.7","212.95","104","60.0","17"
"09/26/12 17:49:16","241.2448","16.3","213.36","253","60.07","17"
"09/26/12 17:54:16","241.2456","13.9","212.57","1","60.03","16"
"09/26/12 17:59:16","241.2461","0.0","213.38","0","60.03","16"
"09/26/12 18:04:16","241.2464","0.0","213.54","0","60.03","16"
"09/26/12 18:09:17","241.2466","0.0","213.35","0","60.03","15"
"09/27/12 07:09:19","241.2476","16.9","213.51","37","60.03","5"
"09/27/12 07:14:17","241.2488","14.0","213.45","3","60.03","6"
"09/27/12 07:19:16","241.2503","19.7","213.85","17","60.03","6"
"09/27/12 07:24:16","241.2521","29.4","214.09","103","60.03","6"
"09/27/12 07:29:17","241.2545","29.1","213.74","230","60.0","7"
"09/27/12 07:34:17","241.2573","45.0","214.8","294","60.03","7"
"09/27/12 07:39:16","241.2605","39.1","214.35","190","60.0","8"
"09/27/12 07:44:17","241.2641","39.5","214.84","107","60.03","9"
"09/27/12 07:49:16","241.268","54.7","214.84","205","60.07","9"
"09/27/12 07:54:16","241.2718","46.4","215.17","92","60.03","10"
"09/27/12 07:59:16","241.2756","43.0","215.91","316","60.0","11"
"09/27/12 08:04:16","241.2795","58.0","214.93","162","60.03","11"
"09/27/12 08:09:17","241.2834","54.0","214.83","140","60.0","12"
"09/27/12 08:14:16","241.2872","53.5","214.49","388","60.03","13"
"09/27/12 08:19:16","241.2912","64.3","215.84","254","60.0","13"
"09/27/12 08:24:17","241.2955","69.5","215.75","101","60.03","14"
"09/27/12 08:29:17","241.3013","94.1","216.1","455","60.0","15"
"09/27/12 08:34:17","241.3088","99.3","215.89","476","60.03","16"
"09/27/12 08:39:17","241.3167","103.3","215.82","497","60.0","17"
"09/27/12 08:44:16","241.3248","108.2","215.49","515","60.0","18"
"09/27/12 08:49:17","241.3334","112.1","216.09","532","60.0","19"
"09/27/12 08:54:18","241.3424","116.5","217.51","546","60.03","20"
"09/27/12 08:59:17","241.3515","120.5","216.8","562","60.03","21"
"09/27/12 09:04:16","241.361","124.6","217.13","581","60.03","22"
"09/27/12 09:09:17","241.3708","127.3","215.69","598","60.03","23"
"09/27/12 09:14:17","241.3809","131.2","215.52","616","60.03","24"
"09/27/12 09:19:16","241.3913","136.1","216.68","635","60.0","24"
"09/27/12 09:24:16","241.402","139.9","216.65","650","60.03","25"
"09/27/12 09:29:17","241.4131","144.0","216.18","665","60.0","26"
"09/27/12 09:34:16","241.4244","147.4","216.81","681","60.03","26"
"09/27/12 09:39:17","241.4361","152.1","217.02","691","60.03","27"
"09/27/12 09:44:17","241.4481","155.1","216.78","714","60.0","27"
"09/27/12 09:49:16","241.4603","158.1","216.87","726","60.0","27"
"09/27/12 09:54:17","241.4728","160.3","217.08","736","60.03","27"
"09/27/12 09:59:16","241.4853","163.1","217.36","745","60.03","28"
"09/27/12 10:04:18","241.4983","167.3","217.04","763","60.0","28"
"09/27/12 10:09:16","241.5114","169.7","217.65","774","60.03","28"
"09/27/12 10:14:16","241.5247","174.0","217.68","790","60.03","28"
"09/27/12 10:19:17","241.5385","176.0","217.79","801","60.0","28"
"09/27/12 10:24:17","241.5522","178.1","217.63","808","60.03","28"
"09/27/12 10:29:16","241.566","179.0","217.8","809","60.03","29"
"09/27/12 10:34:16","241.58","181.8","217.52","830","60.0","29"
"09/27/12 10:39:17","241.5943","183.2","217.98","837","60.03","30"
"09/27/12 10:44:17","241.6086","184.5","216.76","842","60.03","31"
"09/27/12 10:49:17","241.6231","187.4","218.25","849","60.03","31"
"09/27/12 10:54:16","241.6377","189.5","217.45","861","60.0","31"
"09/27/12 10:59:17","241.6526","191.3","219.05","863","60.03","31"
"09/27/12 11:04:17","241.6676","192.3","218.59","869","60.03","32"
"09/27/12 11:09:16","241.6826","194.6","218.73","873","60.0","32"
"09/27/12 11:14:17","241.6978","194.8","218.47","882","60.0","32"
"09/27/12 11:19:17","241.7131","195.2","218.18","882","60.03","32"
"09/27/12 11:24:16","241.7283","196.0","217.98","885","60.03","32"
"09/27/12 11:29:18","241.7436","196.5","218.41","890","60.03","32"
"09/27/12 11:34:16","241.7588","196.6","218.08","890","60.03","32"
"09/27/12 11:39:16","241.7741","196.0","219.14","877","60.03","32"
"09/27/12 11:44:16","241.7894","196.4","216.79","888","60.03","31"
"09/27/12 11:49:17","241.8048","196.6","218.21","885","60.03","31"
"09/27/12 11:54:17","241.82","196.0","218.38","886","60.0","31"
"09/27/12 11:59:18","241.8354","196.2","217.81","886","60.07","30"
"09/27/12 12:04:16","241.8506","196.4","218.88","876","60.03","31"
"09/27/12 12:09:16","241.8659","195.6","218.21","889","60.03","32"
"09/27/12 12:14:16","241.8812","196.0","217.31","887","60.0","32"
"09/27/12 12:19:17","241.8965","196.1","218.96","881","60.03","32"
"09/27/12 12:24:17","241.9118","196.4","218.53","870","60.03","32"
"09/27/12 12:29:16","241.9271","196.8","218.92","887","60.0","32"
"09/27/12 12:34:16","241.9424","195.2","218.45","882","60.0","32"
"09/27/12 12:39:17","241.9577","195.5","218.62","882","60.03","32"
"09/27/12 12:44:17","241.973","196.3","217.83","882","60.0","32"
"09/27/12 12:49:17","241.9883","196.8","217.89","883","60.0","32"
"09/27/12 12:54:16","242.0036","196.5","217.93","883","60.03","32"
"09/27/12 12:59:16","242.0188","195.6","217.69","887","60.03","33"
"09/27/12 13:04:17","242.0342","196.4","217.79","891","60.03","34"
"09/27/12 13:09:18","242.0495","196.6","218.62","880","60.07","34"
"09/27/12 13:14:17","242.0648","195.6","217.41","889","60.07","33"
"09/27/12 13:19:18","242.0801","194.9","218.38","872","60.03","34"
"09/27/12 13:24:16","242.0952","194.4","218.55","872","60.0","35"
"09/27/12 13:29:16","242.1102","190.4","217.93","858","60.03","35"
"09/27/12 13:34:16","242.1248","187.7","218.01","851","60.03","36"
"09/27/12 13:39:17","242.1396","190.3","218.82","861","60.0","35"
"09/27/12 13:44:16","242.1543","191.6","218.34","861","60.0","34"
"09/27/12 13:49:18","242.1692","185.2","218.0","841","60.0","33"
"09/27/12 13:54:16","242.1837","190.4","217.62","862","60.0","32"
"09/27/12 13:59:17","242.1984","188.0","217.84","855","60.03","32"
"09/27/12 14:04:17","242.213","186.6","217.59","847","60.0","31"
"09/27/12 14:09:16","242.2275","184.7","218.46","836","60.03","31"
"09/27/12 14:14:16","242.2415","176.0","217.76","801","60.0","31"
"09/27/12 14:19:17","242.2551","172.7","217.66","788","60.03","30"
"09/27/12 14:24:17","242.2687","171.7","218.13","782","60.03","29"
"09/27/12 14:29:18","242.282","168.1","218.16","765","60.03","29"
"09/27/12 14:34:16","242.2953","171.5","218.02","783","60.03","28"
"09/27/12 14:39:17","242.3086","168.1","217.83","761","60.03","28"
"09/27/12 14:44:16","242.3215","165.1","217.0","753","60.03","28"
"09/27/12 14:49:16","242.3343","161.5","218.72","735","60.03","27"
"09/27/12 14:54:17","242.3468","158.2","217.64","726","60.03","27"
"09/27/12 14:59:16","242.3589","154.6","217.36","708","60.03","27"
"09/27/12 15:04:16","242.3708","151.0","216.92","696","60.03","27"
"09/27/12 15:09:17","242.3824","148.0","218.11","674","60.03","26"
"09/27/12 15:14:16","242.3937","143.5","217.89","664","60.0","26"
"09/27/12 15:19:16","242.4048","139.3","217.46","648","60.0","25"
"09/27/12 15:24:17","242.4154","136.3","217.63","634","60.03","25"
"09/27/12 15:29:17","242.4259","131.8","217.78","613","60.03","25"
"09/27/12 15:34:16","242.4359","127.8","216.79","592","60.0","25"
"09/27/12 15:39:16","242.4458","124.3","217.64","579","60.03","24"
"09/27/12 15:44:17","242.4553","119.8","216.43","565","60.0","24"
"09/27/12 15:49:17","242.4643","113.2","217.51","535","60.03","24"
"09/27/12 15:54:17","242.4731","112.6","217.14","530","60.03","24"
"09/27/12 15:59:17","242.4817","106.3","216.36","506","60.03","24"
"09/27/12 16:04:18","242.4898","102.6","216.0","488","60.07","23"
"09/27/12 16:09:16","242.4976","98.6","216.1","475","60.0","23"
"09/27/12 16:14:17","242.5045","92.4","215.49","451","60.0","23"
"09/27/12 16:19:17","242.5115","85.1","215.25","415","60.03","22"
"09/27/12 16:24:17","242.5183","87.5","215.87","426","60.0","22"
"09/27/12 16:29:16","242.5246","71.9","216.08","361","60.03","22"
"09/27/12 16:34:17","242.5302","51.9","214.86","79","60.03","22"
"09/27/12 16:39:17","242.5341","58.2","214.6","114","60.0","22"
"09/27/12 16:44:16","242.5379","39.4","215.29","123","60.0","22"
"09/27/12 16:49:18","242.5409","25.2","214.28","209","60.07","21"
"09/27/12 16:54:16","242.5433","38.9","214.29","295","60.07","20"
"09/27/12 16:59:17","242.5461","50.4","215.26","341","60.03","20"
"09/27/12 17:04:16","242.5498","43.8","214.04","216","60.03","20"
"09/27/12 17:09:17","242.5536","44.2","214.67","344","60.07","20"
"09/27/12 17:14:18","242.5575","42.6","214.62","211","60.07","20"
"09/27/12 17:19:17","242.5608","37.2","213.59","247","60.03","20"
"09/27/12 17:24:18","242.5634","33.3","213.54","204","60.03","20"
"09/27/12 17:29:16","242.5653","25.8","212.96","33","60.03","20"
"09/27/12 17:34:17","242.5672","21.9","214.75","105","60.03","20"
"09/27/12 17:39:16","242.5681","14.4","213.69","189","60.03","19"
"09/27/12 17:44:17","242.569","3.2","214.58","203","60.03","19"
"09/27/12 17:49:17","242.5699","15.5","214.26","1","60.03","19"
"09/27/12 17:54:17","242.5705","5.0","214.25","207","60.03","18"
"09/27/12 17:59:17","242.571","0.0","213.81","0","60.03","18"
"09/27/12 18:04:18","242.5715","8.9","213.22","0","60.07","18"
"09/27/12 18:09:16","242.572","10.7","214.45","34","60.03","18"
"09/27/12 18:14:17","242.5723","0.0","213.66","0","60.03","18"
"09/28/12 07:09:17","242.5733","4.1","213.6","213","60.0","11"
"09/28/12 07:14:19","242.5743","13.9","214.26","13","60.03","11"
"09/28/12 07:19:17","242.5751","0.0","214.39","32","60.0","11"
"09/28/12 07:24:17","242.5759","14.8","213.35","2","60.03","12"
"09/28/12 07:29:18","242.5772","11.4","213.12","145","60.03","12"
"09/28/12 07:34:18","242.5782","7.4","213.52","201","60.03","12"
"09/28/12 07:39:18","242.5793","16.3","213.64","2","60.03","12"
"09/28/12 07:44:17","242.5802","12.1","213.54","63","60.0","13"
"09/28/12 07:49:17","242.5814","11.4","213.28","199","60.0","13"
"09/28/12 07:54:17","242.5826","17.2","213.34","18","60.0","13"
"09/28/12 07:59:18","242.5842","16.7","213.75","228","60.03","13"
"09/28/12 08:04:18","242.5858","29.1","213.82","221","60.03","13"
"09/28/12 08:09:18","242.5877","27.2","214.77","74","60.03","13"
"09/28/12 08:14:18","242.5898","13.4","213.38","20","60.0","13"
"09/28/12 08:19:18","242.5918","24.3","213.25","19","60.03","14"
"09/28/12 08:24:18","242.5946","47.2","213.62","365","60.0","14"
"09/28/12 08:29:16","242.5976","41.1","213.68","362","60.03","15"
"09/28/12 08:34:17","242.6007","39.8","213.75","106","60.03","15"
"09/28/12 08:39:17","242.6039","46.2","213.22","345","60.0","15"
"09/28/12 08:44:16","242.6076","57.6","213.87","167","60.03","15"
"09/28/12 08:49:16","242.6112","42.5","214.4","348","60.0","16"
"09/28/12 08:54:17","242.6144","31.3","214.26","83","60.03","16"
"09/28/12 08:59:17","242.6191","128.3","217.07","599","60.03","17"
"09/28/12 09:04:17","242.6258","48.5","215.22","130","60.03","17"
"09/28/12 09:09:18","242.6304","82.4","215.83","406","60.0","17"
"09/28/12 09:14:18","242.6387","124.4","216.42","580","60.0","18"
"09/28/12 09:19:16","242.6453","117.9","217.01","556","60.03","18"
"09/28/12 09:24:18","242.6534","71.0","215.59","351","60.0","19"
"09/28/12 09:29:17","242.6609","121.1","217.14","564","60.0","19"
"09/28/12 09:34:17","242.6696","91.6","216.44","443","60.03","19"
"09/28/12 09:39:18","242.6749","63.7","215.76","326","60.0","19"
"09/28/12 09:44:16","242.6802","71.4","216.41","359","60.03","19"
"09/28/12 09:49:16","242.6855","72.1","214.98","362","60.07","19"
"09/28/12 09:54:17","242.6925","70.3","215.47","354","60.03","19"
"09/28/12 09:59:17","242.6986","99.5","216.77","473","60.03","19"
"09/28/12 10:04:17","242.708","98.9","216.28","474","60.0","20"
"09/28/12 10:09:17","242.7157","112.6","216.01","531","60.0","20"
"09/28/12 10:14:17","242.7283","171.1","217.53","783","60.03","21"
"09/28/12 10:19:17","242.7379","152.3","216.54","699","60.0","21"
"09/28/12 10:24:17","242.7496","113.1","216.21","538","60.03","22"
"09/28/12 10:29:18","242.7598","86.3","216.36","421","60.03","22"
"09/28/12 10:34:18","242.7688","174.1","215.57","801","60.0","22"
"09/28/12 10:39:17","242.7827","178.2","217.03","812","60.0","23"
"09/28/12 10:44:18","242.7952","165.7","217.29","757","60.03","24"
"09/28/12 10:49:17","242.8076","145.1","215.88","675","60.03","24"
"09/28/12 10:54:18","242.8206","182.0","217.75","828","60.03","25"
"09/28/12 10:59:16","242.835","180.4","217.88","817","60.03","26"
"09/28/12 11:04:17","242.8498","196.6","218.41","889","60.03","27"
"09/28/12 11:09:17","242.8651","197.2","218.84","885","60.03","27"
"09/28/12 11:14:17","242.8795","196.2","217.93","887","60.03","28"
"09/28/12 11:19:18","242.8946","194.1","217.7","876","60.07","28"
"09/28/12 11:24:17","242.9084","153.2","217.39","700","60.0","28"
"09/28/12 11:29:18","242.921","147.0","216.75","679","60.03","28"
"09/28/12 11:34:17","242.9323","117.4","215.98","556","60.0","27"
"09/28/12 11:39:17","242.9432","161.7","217.28","743","60.0","27"
"09/28/12 11:44:17","242.9526","75.1","216.05","374","60.03","26"
"09/28/12 11:49:16","242.96","128.9","216.82","605","60.03","26"
"09/28/12 11:54:17","242.9704","105.5","215.64","506","60.07","26"
"09/28/12 11:59:17","242.9834","195.9","218.45","879","60.0","27"
"09/28/12 12:04:18","242.9986","195.6","217.32","887","60.0","28"
"09/28/12 12:09:18","243.0099","152.3","216.68","698","60.0","27"
"09/28/12 12:14:16","243.0219","125.3","215.36","589","60.0","28"
"09/28/12 12:19:17","243.0349","195.8","217.76","888","60.03","28"
"09/28/12 12:24:17","243.0472","136.4","216.95","636","60.03","28"
"09/28/12 12:29:18","243.059","178.2","217.61","815","60.03","28"
"09/28/12 12:34:16","243.0738","178.9","218.75","808","60.03","29"
"09/28/12 12:39:17","243.0889","187.3","217.67","853","60.03","29"
"09/28/12 12:44:18","243.1009","148.1","217.27","687","60.0","29"
"09/28/12 12:49:17","243.1114","163.4","217.53","750","60.03","28"
"09/28/12 12:54:17","243.1248","190.1","217.9","860","60.03","29"
"09/28/12 12:59:17","243.1344","107.6","216.36","515","60.03","27"
"09/28/12 13:04:17","243.1456","114.9","215.85","544","60.0","27"
"09/28/12 13:09:17","243.1524","108.1","215.78","515","60.03","26"
"09/28/12 13:14:17","243.1615","64.8","216.38","324","60.0","26"
"09/28/12 13:19:17","243.169","169.1","218.53","769","60.03","25"
"09/28/12 13:24:18","243.1802","115.9","216.72","549","60.0","25"
"09/28/12 13:29:17","243.1862","80.6","215.25","399","60.03","24"
"09/28/12 13:34:17","243.1949","196.2","218.35","889","60.03","24"
"09/28/12 13:39:17","243.2086","142.9","217.89","662","60.03","25"
"09/28/12 13:44:17","243.2186","84.4","216.02","410","60.0","25"
"09/28/12 13:49:16","243.2278","93.4","217.58","449","60.03","25"
"09/28/12 13:54:17","243.2394","189.2","218.4","852","60.03","25"
"09/28/12 13:59:17","243.2537","139.0","217.99","644","60.0","26"
"09/28/12 14:04:17","243.2668","113.7","217.4","525","60.03","26"
"09/28/12 14:09:18","243.2756","133.0","217.08","620","60.03","25"
"09/28/12 14:14:18","243.2833","128.9","217.06","603","60.03","24"
"09/28/12 14:19:17","243.2952","146.9","217.57","681","60.03","25"
"09/28/12 14:24:17","243.3081","157.6","217.62","721","60.03","25"
"09/28/12 14:29:18","243.3209","155.3","218.77","711","60.03","26"
"09/28/12 14:34:17","243.3305","104.7","216.07","501","60.03","25"
"09/28/12 14:39:17","243.3384","103.2","216.44","494","60.0","25"
"09/28/12 14:44:18","243.3456","82.1","215.97","403","60.0","24"
"09/28/12 14:49:17","243.3522","91.3","216.19","441","60.03","24"
"09/28/12 14:54:17","243.3597","105.3","216.78","505","60.03","24"
"09/28/12 14:59:17","243.3671","95.0","216.4","456","60.07","24"
"09/28/12 15:04:17","243.3745","104.6","216.72","495","60.03","24"
"09/28/12 15:09:17","243.3827","104.4","216.42","500","60.03","24"
"09/28/12 15:14:17","243.3911","104.7","216.01","499","60.03","25"
"09/28/12 15:19:18","243.3991","91.0","216.38","442","60.03","24"
"09/28/12 15:24:17","243.4056","76.5","215.3","382","60.03","24"
"09/28/12 15:29:17","243.4116","76.2","216.67","379","60.0","24"
"09/28/12 15:34:18","243.4172","69.0","215.03","342","60.03","24"
"09/28/12 15:39:18","243.4216","42.8","215.62","356","60.07","24"
"09/28/12 15:44:17","243.4254","54.3","215.6","159","60.03","24"
"09/28/12 15:49:17","243.4293","53.4","215.32","364","60.03","23"
"09/28/12 15:54:18","243.433","52.1","215.03","349","60.03","23"
"09/28/12 15:59:18","243.4362","43.7","214.87","94","60.0","23"
"09/28/12 16:04:17","243.439","44.0","214.14","292","60.03","22"
"09/28/12 16:09:18","243.442","35.0","214.55","200","60.03","22"
"09/28/12 16:14:18","243.445","32.1","213.98","131","60.03","22"
"09/28/12 16:19:18","243.4478","30.7","214.53","188","60.07","22"
"09/28/12 16:24:16","243.4505","29.0","214.86","224","60.07","22"
"09/28/12 16:29:17","243.4529","26.6","214.84","99","60.03","22"
"09/28/12 16:34:17","243.4552","25.6","214.6","93","60.03","22"
"09/28/12 16:39:18","243.4576","26.0","214.41","225","60.0","21"
"09/28/12 16:44:18","243.4599","31.5","214.0","175","60.03","21"
"09/28/12 16:49:18","243.4621","21.5","214.21","249","60.0","21"
"09/28/12 16:54:18","243.464","13.4","214.43","16","60.03","21"
"09/28/12 16:59:17","243.4657","28.5","214.99","55","60.03","21"
"09/28/12 17:04:18","243.4672","13.8","213.69","16","60.03","21"
"09/28/12 17:09:17","243.4686","15.7","214.11","17","60.03","21"
"09/28/12 17:14:17","243.4699","12.7","214.25","72","60.07","20"
"09/28/12 17:19:18","243.4712","11.3","214.96","6","60.0","20"
"09/28/12 17:24:18","243.4726","21.4","214.32","46","60.03","20"
"09/28/12 17:29:18","243.4738","13.5","214.99","39","60.03","20"
"09/28/12 17:34:18","243.4747","6.1","214.07","246","60.03","20"
"09/28/12 17:39:18","243.4756","0.0","214.57","0","60.03","20"
"09/28/12 17:44:18","243.4762","14.1","214.28","128","60.0","20"
"09/28/12 17:49:18","243.4768","13.7","213.87","5","60.07","20"
"09/28/12 17:54:16","243.4772","0.0","213.65","0","60.03","19"
"09/28/12 17:59:17","243.4776","13.7","214.02","1","60.03","19"
"09/29/12 07:14:17","243.4794","13.3","212.92","3","60.03","10"
"09/29/12 07:19:18","243.4808","15.4","212.54","19","60.03","11"
"09/29/12 07:24:18","243.4827","31.8","215.13","290","60.07","11"
"09/29/12 07:29:19","243.4849","36.0","214.99","176","60.0","11"
"09/29/12 07:34:18","243.4876","42.5","214.08","126","60.03","12"
"09/29/12 07:39:19","243.4906","36.5","213.5","164","60.03","13"
"09/29/12 07:44:17","243.4942","42.5","213.74","136","60.0","13"
"09/29/12 07:49:18","243.498","56.4","215.61","86","60.0","14"
"09/29/12 07:54:19","243.5019","44.5","214.79","354","60.0","15"
"09/29/12 07:59:17","243.5057","46.7","215.45","91","60.0","15"
"09/29/12 08:04:18","243.5096","41.6","215.27","279","60.03","16"
"09/29/12 08:09:18","243.5134","61.9","214.71","165","59.96","17"
"09/29/12 08:14:19","243.5176","44.6","215.16","333","60.03","18"
"09/29/12 08:19:17","243.522","70.1","212.44","192","60.0","18"
"09/29/12 08:24:18","243.5271","90.5","214.26","441","60.03","19"
"09/29/12 08:29:18","243.5344","96.1","215.12","463","60.03","19"
"09/29/12 08:34:17","243.542","101.1","215.38","487","60.03","19"
"09/29/12 08:39:18","243.5501","106.3","214.99","507","60.0","19"
"09/29/12 08:44:17","243.5585","111.4","215.4","527","60.03","20"
"09/29/12 08:49:18","243.5673","116.2","217.74","546","60.03","20"
"09/29/12 08:54:18","243.5765","120.6","217.72","565","60.03","20"
"09/29/12 08:59:18","243.5861","124.4","217.39","582","60.0","21"
"09/29/12 09:04:17","243.596","128.6","218.07","597","60.03","21"
"09/29/12 09:09:18","243.6061","133.4","217.58","621","60.07","22"
"09/29/12 09:14:18","243.6167","136.5","216.94","635","60.0","22"
"09/29/12 09:19:19","243.6275","141.1","216.58","655","60.0","22"
"09/29/12 09:24:18","243.6386","145.4","216.76","668","60.0","22"
"09/29/12 09:29:17","243.65","149.8","216.75","690","60.0","23"
"09/29/12 09:34:18","243.6618","152.9","216.73","704","60.0","23"
"09/29/12 09:39:18","243.6738","156.5","216.73","719","60.0","23"
"09/29/12 09:44:17","243.6861","160.1","216.52","736","60.03","23"
"09/29/12 09:49:18","243.6987","163.1","216.98","748","60.03","23"
"09/29/12 09:54:18","243.7116","166.9","216.94","763","60.03","23"
"09/29/12 09:59:18","243.7248","169.6","217.62","774","60.03","24"
"09/29/12 10:04:18","243.7381","173.3","218.99","782","60.03","24"
"09/29/12 10:09:19","243.7517","174.9","218.1","793","60.03","25"
"09/29/12 10:14:18","243.7653","177.6","218.93","807","60.03","25"
"09/29/12 10:19:19","243.7793","180.2","218.41","814","60.0","25"
"09/29/12 10:24:17","243.7934","182.3","219.09","825","60.03","25"
"09/29/12 10:29:17","243.8076","183.4","218.03","832","60.03","26"
"09/29/12 10:34:17","243.822","186.6","218.05","847","60.03","26"
"09/29/12 10:39:18","243.8365","187.8","217.84","850","60.03","27"
"09/29/12 10:44:18","243.8513","189.1","218.17","859","60.03","27"
"09/29/12 10:49:17","243.866","191.3","216.59","869","60.03","28"
"09/29/12 10:54:17","243.8811","192.9","216.49","881","60.03","28"
"09/29/12 10:59:18","243.8961","193.6","216.76","877","60.0","29"
"09/29/12 11:04:18","243.9114","196.4","216.76","891","60.03","29"
"09/29/12 11:09:17","243.9266","196.3","217.61","886","60.03","29"
"09/29/12 11:14:19","243.942","197.0","219.19","884","60.03","30"
"09/29/12 11:19:17","243.9572","196.3","219.26","883","60.0","31"
"09/29/12 11:24:19","243.9726","196.2","218.56","886","60.03","30"
"09/29/12 11:29:19","243.9879","196.6","218.14","886","60.03","31"
"09/29/12 11:34:17","244.0031","196.0","218.66","883","60.03","32"
"09/29/12 11:39:18","244.0184","196.5","218.07","888","60.03","31"
"09/29/12 11:44:18","244.0337","195.4","217.89","879","60.07","31"
"09/29/12 11:49:19","244.049","195.3","218.14","888","60.03","31"
"09/29/12 11:54:17","244.0643","196.7","218.12","884","60.03","32"
"09/29/12 11:59:17","244.0796","195.7","216.61","888","60.03","32"
"09/29/12 12:04:18","244.0949","196.2","218.21","889","60.03","33"
"09/29/12 12:09:18","244.1101","195.1","217.12","891","60.03","33"
"09/29/12 12:14:17","244.1254","197.0","219.8","874","60.03","34"
"09/29/12 12:19:17","244.1407","195.7","219.11","876","60.0","34"
"09/29/12 12:24:17","244.1556","146.8","217.7","674","60.03","34"
"09/29/12 12:29:18","244.1707","195.5","218.47","886","60.03","34"
"09/29/12 12:34:17","244.186","196.3","219.08","881","60.0","34"
"09/29/12 12:39:19","244.2013","195.9","218.04","884","60.0","34"
"09/29/12 12:44:17","244.2166","196.2","218.98","882","60.03","34"
"09/29/12 12:49:18","244.2319","195.4","217.51","888","60.03","34"
"09/29/12 12:54:18","244.2472","196.1","218.48","877","60.03","33"
"09/29/12 12:59:18","244.2625","196.6","218.71","884","60.03","34"
"09/29/12 13:04:17","244.2777","195.8","218.26","882","60.03","34"
"09/29/12 13:09:17","244.2917","195.0","218.26","883","60.0","33"
"09/29/12 13:14:17","244.3063","195.9","218.54","886","60.03","34"
"09/29/12 13:19:18","244.3215","197.9","218.95","895","60.03","34"
"09/29/12 13:24:18","244.3368","197.0","218.82","885","60.0","34"
"09/29/12 13:29:17","244.349","42.8","215.18","131","60.03","32"
"09/29/12 13:34:18","244.3605","196.8","218.96","888","60.0","32"
"09/29/12 13:39:18","244.3757","200.1","218.84","903","60.03","32"
"09/29/12 13:44:18","244.3866","53.2","216.11","135","60.03","31"
"09/29/12 13:49:18","244.3914","66.7","214.98","382","60.03","29"
"09/29/12 13:54:17","244.3949","41.7","214.9","361","60.03","28"
"09/29/12 13:59:17","244.4038","71.7","215.64","379","60.03","28"
"09/29/12 14:04:18","244.4129","128.3","216.67","600","60.03","28"
"09/29/12 14:09:17","244.4255","196.5","219.35","887","60.03","29"
"09/29/12 14:14:17","244.4359","41.0","215.38","331","60.03","29"
"09/29/12 14:19:19","244.4398","57.8","215.03","171","60.0","28"
"09/29/12 14:24:19","244.4458","144.6","217.35","670","60.03","28"
"09/29/12 14:29:18","244.4561","193.3","218.64","873","60.03","28"
"09/29/12 14:34:19","244.4682","185.5","217.72","841","60.03","29"
"09/29/12 14:39:19","244.4822","182.5","218.09","825","60.03","30"
"09/29/12 14:44:18","244.4934","133.3","216.62","620","60.03","30"
"09/29/12 14:49:18","244.4966","34.9","215.2","229","60.03","29"
"09/29/12 14:54:18","244.4988","28.8","215.14","62","60.0","28"
"09/29/12 14:59:18","244.5015","34.9","214.42","71","60.0","27"
"09/29/12 15:04:18","244.5042","118.9","217.43","554","60.03","26"
"09/29/12 15:09:19","244.5139","157.6","217.96","719","60.03","26"
"09/29/12 15:14:17","244.5223","152.7","218.09","705","60.03","27"
"09/29/12 15:19:18","244.5325","133.4","216.67","622","60.0","27"
"09/29/12 15:24:18","244.5387","93.0","216.57","444","60.0","27"
"09/29/12 15:29:17","244.5501","146.0","217.26","678","60.03","28"
"09/29/12 15:34:18","244.5536","56.5","214.89","129","60.0","28"
"09/29/12 15:39:17","244.5627","131.8","216.72","617","60.0","28"
"09/29/12 15:44:19","244.5726","127.0","216.23","596","60.03","27"
"09/29/12 15:49:17","244.5824","123.5","216.7","579","60.0","27"
"09/29/12 15:54:18","244.5917","115.9","216.61","550","60.03","27"
"09/29/12 15:59:18","244.6006","111.3","215.79","533","60.03","26"
"09/29/12 16:04:17","244.6091","106.3","216.09","506","60.03","26"
"09/29/12 16:09:18","244.6172","101.5","215.86","487","60.03","25"
"09/29/12 16:14:19","244.6249","96.4","215.9","467","60.03","25"
"09/29/12 16:19:17","244.6322","92.0","216.03","445","60.03","25"
"09/29/12 16:24:18","244.6392","86.9","215.83","425","60.03","24"
"09/29/12 16:29:17","244.6457","81.9","215.99","403","60.03","24"
"09/29/12 16:34:17","244.652","76.9","215.35","382","60.03","24"
"09/29/12 16:39:18","244.6577","72.0","214.92","360","60.03","23"
"09/29/12 16:44:18","244.6631","67.2","215.21","336","60.03","23"
"09/29/12 16:49:17","244.6681","61.7","215.63","319","60.03","23"
"09/29/12 16:54:17","244.6722","47.9","215.06","108","60.03","22"
"09/29/12 16:59:18","244.676","46.5","215.01","183","60.03","22"
"09/29/12 17:04:17","244.6798","39.5","214.51","107","60.03","22"
"09/29/12 17:09:17","244.6832","37.7","214.49","191","60.03","21"
"09/29/12 17:14:18","244.6863","42.4","214.33","219","60.03","21"
"09/29/12 17:19:18","244.6889","36.8","213.93","275","60.03","20"
"09/29/12 17:24:19","244.6912","29.7","214.16","250","60.03","20"
"09/29/12 17:29:17","244.6932","33.1","214.29","76","60.03","20"
"09/29/12 17:34:19","244.6948","27.3","213.65","115","60.03","19"
"09/29/12 17:39:17","244.6961","12.7","213.33","153","60.03","19"
"09/29/12 17:44:17","244.6972","8.8","213.23","123","60.03","19"
"09/29/12 17:49:17","244.6979","0.0","213.32","0","60.03","18"
"09/29/12 17:54:18","244.6985","8.6","213.69","0","60.03","18"
"09/29/12 17:59:19","244.6988","14.5","212.32","3","60.0","18"
"09/30/12 07:19:18","244.7002","15.8","212.98","21","60.03","7"
"09/30/12 07:24:18","244.7021","18.8","213.43","309","60.03","8"
"09/30/12 07:29:18","244.7043","27.5","213.6","81","60.0","8"
"09/30/12 07:34:19","244.707","42.6","213.08","320","60.03","9"
"09/30/12 07:39:19","244.7102","46.9","213.37","360","60.03","9"
"09/30/12 07:44:18","244.7137","43.4","212.94","242","60.0","9"
"09/30/12 07:49:18","244.7175","57.3","213.48","183","60.03","10"
"09/30/12 07:54:19","244.7214","56.3","214.13","259","60.03","11"
"09/30/12 07:59:18","244.7252","40.8","213.73","352","60.0","11"
"09/30/12 08:04:18","244.7291","37.7","214.12","100","60.03","13"
"09/30/12 08:09:19","244.733","51.3","213.49","195","60.0","13"
"09/30/12 08:14:18","244.7371","62.5","213.49","105","60.0","15"
"09/30/12 08:19:19","244.7415","46.6","214.77","432","60.03","15"
"09/30/12 08:24:19","244.7463","89.2","214.49","437","60.0","16"
"09/30/12 08:29:17","244.7534","94.1","215.29","457","60.03","17"
"09/30/12 08:34:19","244.761","99.0","215.56","479","60.03","18"
"09/30/12 08:39:18","244.7688","103.5","214.79","499","60.0","18"
"09/30/12 08:44:19","244.7771","108.1","215.62","515","60.0","19"
"09/30/12 08:49:17","244.7857","112.4","215.78","533","60.0","20"
"09/30/12 08:54:18","244.7946","116.6","215.88","553","60.0","20"
"09/30/12 08:59:17","244.8039","122.0","216.1","573","60.0","21"
"09/30/12 09:04:18","244.8135","125.4","216.78","586","60.0","21"
"09/30/12 09:09:18","244.8234","130.0","217.03","608","59.96","22"
"09/30/12 09:14:17","244.8337","134.7","217.1","625","60.03","22"
"09/30/12 09:19:19","244.8444","137.9","216.05","643","60.03","23"
"09/30/12 09:24:18","244.8553","141.4","215.96","661","60.03","23"
"09/30/12 09:29:18","244.8664","145.0","216.28","675","60.0","23"
"09/30/12 09:34:18","244.8779","149.0","216.49","686","60.0","24"
"09/30/12 09:39:19","244.8897","152.0","216.76","699","60.0","24"
"09/30/12 09:44:18","244.9017","156.5","217.28","715","60.03","24"
"09/30/12 09:49:18","244.914","159.6","217.43","732","60.0","25"
"09/30/12 09:54:19","244.9266","162.6","217.75","744","60.0","25"
"09/30/12 09:59:18","244.9393","165.4","217.72","752","60.03","25"
"09/30/12 10:04:18","244.9524","169.0","217.46","766","60.0","26"
"09/30/12 10:09:18","244.9656","172.3","217.58","790","60.0","26"
"09/30/12 10:14:19","244.9792","175.2","217.99","796","60.0","26"
"09/30/12 10:19:18","244.9928","175.9","217.8","798","60.03","27"
"09/30/12 10:24:19","245.0068","181.9","218.14","823","60.0","27"
"09/30/12 10:29:19","245.0211","186.6","218.35","840","60.0","28"
"09/30/12 10:34:18","245.0331","74.9","215.47","431","60.0","27"
"09/30/12 10:39:19","245.0428","195.8","218.6","880","60.0","27"
"09/30/12 10:44:18","245.0578","196.0","219.48","870","60.03","28"
"09/30/12 10:49:18","245.0719","196.2","218.8","893","60.0","28"
"09/30/12 10:54:18","245.0832","196.4","218.32","882","60.0","28"
"09/30/12 10:59:18","245.0984","196.4","218.23","888","60.0","28"
"09/30/12 11:04:18","245.1138","195.9","217.82","892","60.03","29"
"09/30/12 11:09:19","245.129","195.3","218.39","865","60.03","29"
"09/30/12 11:14:19","245.1443","195.5","217.54","890","60.0","30"
"09/30/12 11:19:19","245.1576","178.9","217.99","818","60.03","30"
"09/30/12 11:24:18","245.1642","78.0","215.17","387","60.07","29"
"09/30/12 11:29:19","245.1757","195.0","218.49","888","60.0","30"
"09/30/12 11:34:18","245.1909","196.0","218.94","894","60.03","31"
"09/30/12 11:39:19","245.2057","63.3","215.77","324","60.03","31"
"09/30/12 11:44:18","245.2127","52.2","214.7","321","60.0","30"
"09/30/12 11:49:18","245.2237","194.8","217.79","886","60.0","30"
"09/30/12 11:54:19","245.2391","197.2","219.18","873","60.0","30"
"09/30/12 11:59:18","245.2543","197.0","218.19","890","60.03","31"
"09/30/12 12:04:19","245.2696","192.5","217.25","871","60.0","31"
"09/30/12 12:09:17","245.2783","189.1","218.4","848","60.0","31"
"09/30/12 12:14:19","245.2921","196.6","218.48","872","60.0","31"
"09/30/12 12:19:19","245.3073","194.5","217.68","891","60.03","31"
"09/30/12 12:24:19","245.3226","196.1","218.44","889","60.0","32"
"09/30/12 12:29:19","245.3378","196.4","218.44","887","60.03","32"
"09/30/12 12:34:18","245.3501","47.1","214.14","93","60.0","31"
"09/30/12 12:39:18","245.3568","61.0","214.77","372","60.0","30"
"09/30/12 12:44:18","245.366","97.6","215.76","469","60.03","30"
"09/30/12 12:49:18","245.3806","196.8","218.43","874","60.0","31"
"09/30/12 12:54:19","245.396","196.2","217.56","885","60.0","32"
"09/30/12 12:59:19","245.4113","195.5","217.19","892","60.03","32"
"09/30/12 13:04:19","245.4265","196.2","217.12","893","60.03","33"
"09/30/12 13:09:18","245.4418","196.1","217.81","885","60.0","34"
"09/30/12 13:14:18","245.4555","54.6","214.4","164","60.0","34"
"09/30/12 13:19:19","245.4695","195.9","218.29","887","60.03","35"
"09/30/12 13:24:19","245.4847","196.1","218.38","879","60.0","34"
"09/30/12 13:29:18","245.4999","195.6","217.95","881","60.0","33"
"09/30/12 13:34:19","245.5151","192.7","218.95","869","60.03","33"
"09/30/12 13:39:18","245.53","190.7","218.03","862","60.03","33"
"09/30/12 13:44:18","245.5449","189.0","218.35","849","60.0","33"
"09/30/12 13:49:18","245.5595","188.0","219.37","848","60.03","32"
"09/30/12 13:54:18","245.5741","185.2","218.83","839","60.03","32"
"09/30/12 13:59:19","245.5885","183.8","218.69","835","60.03","32"
"09/30/12 14:04:18","245.6027","179.4","218.09","815","60.0","32"
"09/30/12 14:09:19","245.6167","178.7","218.19","813","60.03","32"
"09/30/12 14:14:19","245.6305","176.3","217.86","800","60.0","32"
"09/30/12 14:19:18","245.6442","175.9","218.09","802","60.0","32"
"09/30/12 14:24:17","245.6578","171.7","217.46","784","60.03","32"
"09/30/12 14:29:18","245.6711","170.7","217.3","777","60.0","31"
"09/30/12 14:34:18","245.6843","166.8","217.12","764","60.03","31"
"09/30/12 14:39:19","245.6972","163.6","217.29","752","60.03","31"
"09/30/12 14:44:19","245.7099","161.5","218.03","739","60.0","31"
"09/30/12 14:49:19","245.7224","158.4","218.04","723","60.0","31"
"09/30/12 14:54:18","245.7346","155.0","218.27","712","60.03","31"
"09/30/12 14:59:18","245.7464","151.6","218.2","694","60.07","30"
"09/30/12 15:04:19","245.7582","148.0","215.62","687","60.0","31"
"09/30/12 15:09:18","245.7695","144.7","217.37","669","60.0","30"
"09/30/12 15:14:19","245.7807","141.7","217.56","655","60.03","30"
"09/30/12 15:19:18","245.7915","138.4","217.48","639","60.03","30"
"09/30/12 15:24:18","245.8022","134.4","216.78","623","60.03","30"
"09/30/12 15:29:18","245.8125","130.9","216.61","611","60.0","30"
"09/30/12 15:34:19","245.8225","126.3","216.43","593","60.0","29"
"09/30/12 15:39:18","245.8322","122.9","216.18","579","60.0","29"
"09/30/12 15:44:19","245.8416","118.1","216.18","557","60.0","29"
"09/30/12 15:49:18","245.8506","114.4","216.53","542","60.0","29"
"09/30/12 15:54:18","245.8594","110.4","215.83","526","60.03","28"
"09/30/12 15:59:19","245.8678","106.4","216.32","505","60.03","28"
"09/30/12 16:04:19","245.8759","101.1","216.58","484","60.03","28"
"09/30/12 16:09:18","245.8836","96.6","215.31","467","60.03","28"
"09/30/12 16:14:18","245.891","91.9","215.17","449","60.03","27"
"09/30/12 16:19:19","245.898","87.6","215.2","431","60.03","27"
"09/30/12 16:24:19","245.9046","83.6","215.91","404","60.03","26"
"09/30/12 16:29:18","245.9108","78.6","215.29","387","60.03","26"
"09/30/12 16:34:19","245.9168","73.5","215.8","361","60.0","25"
"09/30/12 16:39:19","245.9223","69.0","215.21","345","60.0","25"
"09/30/12 16:44:19","245.9275","63.8","215.62","325","60.03","24"
"09/30/12 16:49:18","245.9319","43.2","214.58","313","60.07","24"
"09/30/12 16:54:18","245.9358","56.7","214.94","328","60.03","23"
"09/30/12 16:59:19","245.9396","48.0","214.88","101","60.03","23"
"09/30/12 17:04:19","245.9432","48.1","215.48","379","60.0","22"
"09/30/12 17:09:18","245.9464","34.4","214.1","311","60.0","22"
"09/30/12 17:14:19","245.9492","39.1","215.27","179","60.03","22"
"09/30/12 17:19:19","245.9517","30.8","213.75","233","60.03","21"
"09/30/12 17:24:19","245.9538","14.2","214.2","69","60.03","20"
"09/30/12 17:29:18","245.9556","14.2","214.57","187","60.03","20"
"09/30/12 17:34:18","245.9571","12.8","214.27","10","60.0","20"
"09/30/12 17:39:18","245.9583","12.4","213.31","35","60.03","19"
"09/30/12 17:44:19","245.9592","14.8","213.96","125","60.0","19"
"09/30/12 17:49:19","245.9599","0.0","213.93","237","60.07","19"
"09/30/12 17:54:19","245.9604","0.0","213.01","0","60.03","18"
"09/30/12 17:59:18","245.9608","12.2","213.95","0","60.03","18"
"10/01/12 07:14:19","245.9616","11.9","213.91","0","60.07","8"
"10/01/12 07:19:19","245.9622","5.3","213.61","219","60.03","9"
"10/01/12 07:24:18","245.9631","10.5","214.24","75","60.07","9"
"10/01/12 07:29:18","245.9641","15.8","212.78","55","60.0","9"
"10/01/12 07:34:19","245.9654","20.3","214.42","207","60.03","10"
"10/01/12 07:39:19","245.967","13.5","213.61","259","60.03","10"
"10/01/12 07:44:19","245.9693","35.4","215.18","85","60.03","11"
"10/01/12 07:49:18","245.9723","37.7","214.4","305","60.07","11"
"10/01/12 07:54:19","245.976","42.1","214.02","118","60.0","12"
"10/01/12 07:59:19","245.9787","30.9","214.1","96","60.03","13"
"10/01/12 08:04:20","245.9804","17.1","212.78","22","60.03","13"
